ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 00:00,2,0.000,ALERT,213.96,300.87,60.002,1501992003,"201051344000645","219011344069620",0.00,15.80,0,298.77,305.98,0.0,0.0,0.000,803210.8,803210.8,16912,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992005,2314286.00
08/06/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1501992003,"274151322000085","219011344069620",0.00,15.80,0,297.26,305.68,0.0,0.0,0.000,1009288.4,1009288.4,16815,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992007,2314287.00
08/06/2017 00:00,2,0.000,ALERT,214.19,300.57,59.991,1501992003,"201051344000633","219011344069620",0.00,15.00,0,296.66,306.28,0.0,0.0,0.000,790283.4,790283.4,16963,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992009,2314288.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.87,60.002,1501992003,"201051344000469","219011344069620",0.00,15.00,0,297.57,305.68,0.0,0.0,0.000,794133.2,794133.2,16929,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992011,2314289.00
08/06/2017 00:00,2,0.000,ALERT,213.06,299.67,59.970,1501992003,"201051344000646","219011344069620",0.00,15.00,0,296.96,304.48,0.0,0.0,0.000,788589.9,788589.9,16917,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992013,2314290.00
08/06/2017 00:00,2,0.000,ALERT,212.38,298.77,59.965,1501992003,"274151322000052","219011344069620",0.00,15.80,0,296.66,305.38,0.0,0.0,0.000,1051092.0,1051092.0,16813,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992015,2314291.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.27,59.975,1501992003,"201051344000585","219011344069620",0.00,15.30,0,296.96,304.78,0.0,0.0,0.000,802427.7,802427.7,16915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992016,2314292.00
08/06/2017 00:00,2,0.000,ALERT,213.29,300.27,59.986,1501992003,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,793062.8,793062.8,16956,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992018,2314293.00
08/06/2017 00:00,2,0.000,ALERT,213.96,300.87,60.018,1501992003,"201051344000582","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,782097.1,782097.1,16906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992020,2314294.00
08/06/2017 00:00,2,0.000,ALERT,213.06,299.97,59.975,1501992003,"201051344000955","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,802178.4,802178.4,16931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992022,2314295.00
08/06/2017 00:00,2,0.000,ALERT,212.61,298.17,59.954,1501992003,"274151322000094","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,868296.9,868296.9,17197,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992023,2314296.00
08/06/2017 00:00,2,0.000,ALERT,213.51,301.47,59.970,1501992003,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,812392.3,812392.3,16923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992025,2314297.00
08/06/2017 00:00,2,0.000,ALERT,213.29,300.57,59.938,1501992003,"201051344000890","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,796255.6,796255.6,16928,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992027,2314298.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.97,60.007,1501992003,"201051344000438","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,798577.7,798577.7,16910,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992029,2314299.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.37,59.970,1501992003,"201051344000417","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,713688.6,713688.6,16953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992031,2314300.00
08/06/2017 00:00,2,0.000,ALERT,212.83,299.07,59.954,1501992003,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1040484.9,1040484.9,16825,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992032,2314301.00
08/06/2017 00:00,2,0.000,ALERT,213.29,299.07,59.970,1501992003,"274151322000076","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1110787.7,1110787.7,16818,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992034,2314302.00
08/06/2017 00:00,2,0.000,ALERT,213.51,301.47,59.959,1501992003,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,792477.3,792477.3,16942,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992036,2314303.00
08/06/2017 00:00,2,0.000,ALERT,212.61,299.97,59.959,1501992003,"274151322000095","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1100097.5,1100097.5,16837,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992038,2314304.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1501992003,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,686340.8,686340.8,16915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992040,2314305.00
08/06/2017 00:00,2,0.000,ALERT,213.29,299.07,59.938,1501992003,"201051344001025","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,799423.5,799423.5,16914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992042,2314306.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.87,59.954,1501992003,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,803652.3,803652.3,16910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992044,2314307.00
08/06/2017 00:00,2,0.000,ALERT,214.19,300.57,59.959,1501992003,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,804974.1,804974.1,16931,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992046,2314308.00
08/06/2017 00:00,2,0.000,ALERT,213.74,299.97,59.970,1501992003,"201051344000685","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,798417.1,798417.1,16947,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992047,2314309.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.37,59.959,1501992003,"201051344000917","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,795119.5,795119.5,16943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992049,2314310.00
08/06/2017 00:00,2,0.000,ALERT,213.74,300.27,59.965,1501992003,"201051344001145","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,803128.7,803128.7,16929,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992051,2314311.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.37,59.928,1501992003,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,792062.0,792062.0,16923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992053,2314312.00
08/06/2017 00:00,2,0.000,ALERT,212.38,298.77,59.949,1501992003,"274151322000088","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,998360.4,998360.4,16817,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992055,2314313.00
08/06/2017 00:00,2,0.000,ALERT,213.29,298.17,59.959,1501992003,"274151322000068","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,869108.6,869108.6,17209,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992056,2314314.00
08/06/2017 00:00,2,0.000,ALERT,213.06,299.67,59.954,1501992003,"201051344001135","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,787609.9,787609.9,16892,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992058,2314315.00
08/06/2017 00:00,2,0.000,ALERT,213.29,301.47,59.965,1501992003,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,807027.4,807027.4,16917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992060,2314316.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.67,59.959,1501992003,"201051344001203","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,797504.1,797504.1,16949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992062,2314317.00
08/06/2017 00:00,2,0.000,ALERT,212.61,299.07,59.965,1501992003,"274151322000054","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1014413.6,1014413.6,16802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992063,2314318.00
08/06/2017 00:00,2,0.000,ALERT,213.74,300.27,59.970,1501992003,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,791216.2,791216.2,16948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992065,2314319.00
08/06/2017 00:00,2,0.000,ALERT,213.51,299.67,60.002,1501992003,"201051344001093","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,795098.0,795098.0,16951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992067,2314320.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1501992003,"201051344000900","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,813114.7,813114.7,16952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992069,2314321.00
08/06/2017 00:00,2,0.000,ALERT,213.74,300.27,59.954,1501992003,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,799849.8,799849.8,16924,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992071,2314322.00
08/06/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1501992003,"201051344000569","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,814834.4,814834.4,16896,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992072,2314323.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.87,59.965,1501992003,"201051344000983","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,805628.2,805628.2,16928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992074,2314324.00
08/06/2017 00:00,2,0.000,ALERT,213.51,300.57,59.959,1501992003,"201051344001158","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,789751.7,789751.7,16926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992076,2314325.00
08/06/2017 00:00,2,0.000,ALERT,213.96,301.17,59.922,1501992003,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,804290.2,804290.2,16938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992078,2314326.00
08/06/2017 00:00,2,0.000,ALERT,212.61,297.57,59.922,1501992003,"274151322000087","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,989435.4,989435.4,17044,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992080,2314327.00
08/06/2017 00:15,2,0.000,ALERT,214.41,301.47,59.981,1501992903,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,803210.8,803210.8,16914,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992905,2314328.00
08/06/2017 00:15,2,0.000,ALERT,213.29,299.97,59.991,1501992903,"274151322000085","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1009288.4,1009288.4,16817,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992907,2314329.00
08/06/2017 00:15,2,0.000,ALERT,214.41,301.17,59.986,1501992903,"201051344000633","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,790283.4,790283.4,16965,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992909,2314330.00
08/06/2017 00:15,2,0.000,ALERT,213.96,301.47,59.986,1501992903,"201051344000469","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,794133.2,794133.2,16931,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992911,2314331.00
08/06/2017 00:15,2,0.000,ALERT,213.29,299.97,59.986,1501992903,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,788589.9,788589.9,16919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992913,2314332.00
08/06/2017 00:15,2,0.000,ALERT,212.83,300.57,59.975,1501992903,"274151322000052","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,1051092.0,1051092.0,16815,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992914,2314333.00
08/06/2017 00:15,2,0.000,ALERT,213.96,300.57,59.959,1501992903,"201051344000585","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,802427.7,802427.7,16917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992916,2314334.00
08/06/2017 00:15,2,0.000,ALERT,212.83,299.67,59.975,1501992903,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,793062.8,793062.8,16958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992918,2314335.00
08/06/2017 00:15,2,0.000,ALERT,213.51,300.27,59.975,1501992903,"201051344000582","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,782097.1,782097.1,16908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992920,2314336.00
08/06/2017 00:15,2,0.000,ALERT,212.61,299.37,59.981,1501992903,"201051344000955","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,802178.4,802178.4,16933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992922,2314337.00
08/06/2017 00:15,2,0.000,ALERT,212.38,298.77,59.981,1501992903,"274151322000094","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,868296.9,868296.9,17199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992923,2314338.00
08/06/2017 00:15,2,0.000,ALERT,213.06,301.17,59.981,1501992903,"201051344000579","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,812392.3,812392.3,16925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992925,2314339.00
08/06/2017 00:15,2,0.000,ALERT,212.83,299.67,59.975,1501992903,"201051344000890","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,796255.6,796255.6,16930,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992927,2314340.00
08/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.981,1501992903,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,798577.7,798577.7,16912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992929,2314341.00
08/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.981,1501992903,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,713688.6,713688.6,16955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992930,2314342.00
08/06/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1501992903,"274151322000083","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,1040484.9,1040484.9,16827,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992932,2314343.00
08/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1501992903,"274151322000076","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,1110787.7,1110787.7,16820,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992934,2314344.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.938,1501992903,"201051344000868","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,792477.3,792477.3,16944,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992936,2314345.00
08/06/2017 00:15,2,0.000,ALERT,212.38,300.27,59.986,1501992903,"274151322000095","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,1100097.5,1100097.5,16839,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992938,2314346.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1501992903,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,686340.8,686340.8,16917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992940,2314347.00
08/06/2017 00:15,2,0.000,ALERT,212.83,298.77,60.028,1501992903,"201051344001025","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,799423.5,799423.5,16916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992941,2314348.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.87,60.034,1501992903,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,803652.3,803652.3,16912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992943,2314349.00
08/06/2017 00:15,2,0.000,ALERT,213.74,300.57,59.991,1501992903,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,804974.1,804974.1,16933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992945,2314350.00
08/06/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1501992903,"201051344000685","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,798417.1,798417.1,16949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992947,2314351.00
08/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.991,1501992903,"201051344000917","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,795119.5,795119.5,16945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992949,2314352.00
08/06/2017 00:15,2,0.000,ALERT,213.29,299.67,60.023,1501992903,"201051344001145","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,803128.7,803128.7,16931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992950,2314353.00
08/06/2017 00:15,2,0.000,ALERT,213.06,298.47,59.991,1501992903,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,792062.0,792062.0,16925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992952,2314354.00
08/06/2017 00:15,2,0.000,ALERT,211.93,298.47,59.928,1501992903,"274151322000088","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,998360.4,998360.4,16819,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501992954,2314355.00
08/06/2017 00:15,2,0.000,ALERT,213.06,298.17,59.981,1501992903,"274151322000068","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,869108.6,869108.6,17211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992956,2314356.00
08/06/2017 00:15,2,0.000,ALERT,212.83,299.37,59.981,1501992903,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,787609.9,787609.9,16894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992958,2314357.00
08/06/2017 00:15,2,0.000,ALERT,213.06,301.17,59.981,1501992903,"201051344000594","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,807027.4,807027.4,16919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992959,2314358.00
08/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1501992903,"201051344001203","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,797504.1,797504.1,16951,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992962,2314359.00
08/06/2017 00:15,2,0.000,ALERT,212.38,298.77,59.986,1501992903,"274151322000054","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1014413.6,1014413.6,16804,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992963,2314360.00
08/06/2017 00:15,2,0.000,ALERT,213.29,300.27,59.986,1501992903,"201051344000867","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,791216.2,791216.2,16950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992965,2314361.00
08/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.986,1501992903,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,795098.0,795098.0,16953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992967,2314362.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1501992903,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,813114.7,813114.7,16954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992969,2314363.00
08/06/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1501992903,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,799849.8,799849.8,16926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992970,2314364.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1501992903,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,814834.4,814834.4,16898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992972,2314365.00
08/06/2017 00:15,2,0.000,ALERT,213.06,300.57,59.981,1501992903,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,805628.2,805628.2,16930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992974,2314366.00
08/06/2017 00:15,2,0.000,ALERT,213.29,300.27,59.996,1501992903,"201051344001158","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,789751.7,789751.7,16928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992976,2314367.00
08/06/2017 00:15,2,0.000,ALERT,213.74,300.87,59.965,1501992903,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,804290.2,804290.2,16940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992978,2314368.00
08/06/2017 00:15,2,0.000,ALERT,212.61,298.47,59.975,1501992903,"274151322000087","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,989435.4,989435.4,17046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501992979,2314369.00
08/06/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1501993803,"201051344000645","219011344069620",0.00,15.30,0,297.87,305.98,0.0,0.0,0.000,803210.8,803210.8,16916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993805,2314370.00
08/06/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1501993803,"274151322000085","219011344069620",0.00,15.30,0,296.36,304.78,0.0,0.0,0.000,1009288.4,1009288.4,16819,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993807,2314371.00
08/06/2017 00:30,2,0.000,ALERT,213.74,299.97,60.002,1501993803,"201051344000633","219011344069620",0.00,14.30,0,296.06,305.98,0.0,0.0,0.000,790283.4,790283.4,16967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993809,2314372.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.97,60.012,1501993803,"201051344000469","219011344069620",0.00,14.30,0,296.66,305.68,0.0,0.0,0.000,794133.2,794133.2,16933,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993811,2314373.00
08/06/2017 00:30,2,0.000,ALERT,212.61,299.07,60.002,1501993803,"201051344000646","219011344069620",0.00,14.30,0,296.36,304.48,0.0,0.0,0.000,788589.9,788589.9,16921,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993812,2314374.00
08/06/2017 00:30,2,0.000,ALERT,212.16,299.07,60.034,1501993803,"274151322000052","219011344069620",0.00,15.50,0,296.06,304.48,0.0,0.0,0.000,1051092.0,1051092.0,16817,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993814,2314375.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1501993803,"201051344000585","219011344069620",0.00,14.70,0,296.36,304.48,0.0,0.0,0.000,802427.7,802427.7,16919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993816,2314376.00
08/06/2017 00:30,2,0.000,ALERT,213.06,299.37,60.012,1501993803,"201051344001230","219011344069620",0.00,14.30,0,297.26,305.08,0.0,0.0,0.000,793062.8,793062.8,16960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993818,2314377.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.97,60.002,1501993803,"201051344000582","219011344069620",0.00,14.30,0,297.87,305.38,0.0,0.0,0.000,782097.1,782097.1,16910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993820,2314378.00
08/06/2017 00:30,2,0.000,ALERT,212.61,299.37,60.012,1501993803,"201051344000955","219011344069620",0.00,14.70,0,296.96,304.48,0.0,0.0,0.000,802178.4,802178.4,16935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993822,2314379.00
08/06/2017 00:30,2,0.000,ALERT,212.61,297.87,59.991,1501993803,"274151322000094","219011344069620",0.00,15.00,0,296.06,303.88,0.0,0.0,0.000,868296.9,868296.9,17201,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993824,2314380.00
08/06/2017 00:30,2,0.000,ALERT,213.06,300.87,59.975,1501993803,"201051344000579","219011344069620",0.00,15.00,0,298.47,306.28,0.0,0.0,0.000,812392.3,812392.3,16927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993825,2314381.00
08/06/2017 00:30,2,0.000,ALERT,212.83,299.67,60.012,1501993803,"201051344000890","219011344069620",0.00,14.70,0,297.57,305.38,0.0,0.0,0.000,796255.6,796255.6,16932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993827,2314382.00
08/06/2017 00:30,2,0.000,ALERT,213.06,299.07,60.018,1501993803,"201051344000438","219011344069620",0.00,14.30,0,297.26,304.78,0.0,0.0,0.000,798577.7,798577.7,16914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993829,2314383.00
08/06/2017 00:30,2,0.000,ALERT,213.06,298.47,60.007,1501993803,"201051344000417","219011344069620",0.00,14.70,0,296.36,304.18,0.0,0.0,0.000,713688.6,713688.6,16957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993831,2314384.00
08/06/2017 00:30,2,0.000,ALERT,212.61,298.77,60.007,1501993803,"274151322000083","219011344069620",0.00,15.00,0,296.36,304.78,0.0,0.0,0.000,1040484.9,1040484.9,16829,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993833,2314385.00
08/06/2017 00:30,2,0.000,ALERT,212.83,299.07,60.012,1501993803,"274151322000076","219011344069620",0.00,15.50,0,296.36,304.48,0.0,0.0,0.000,1110787.7,1110787.7,16822,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993835,2314386.00
08/06/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1501993803,"201051344000868","219011344069620",0.00,15.00,0,298.47,306.58,0.0,0.0,0.000,792477.3,792477.3,16946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993836,2314387.00
08/06/2017 00:30,2,0.000,ALERT,212.38,299.67,59.996,1501993803,"274151322000095","219011344069620",0.00,15.00,0,297.26,305.38,0.0,0.0,0.000,1100097.5,1100097.5,16841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993838,2314388.00
08/06/2017 00:30,2,0.000,ALERT,212.83,300.27,60.007,1501993803,"201051344000988","219011344069620",0.00,15.00,0,295.46,305.68,0.0,0.0,0.000,686340.8,686340.8,16919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993840,2314389.00
08/06/2017 00:30,2,0.000,ALERT,212.83,298.47,60.007,1501993803,"201051344001025","219011344069620",0.00,14.00,0,296.36,304.48,0.0,0.0,0.000,799423.5,799423.5,16918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993842,2314390.00
08/06/2017 00:30,2,0.000,ALERT,213.06,300.27,60.007,1501993803,"201051344000458","219011344069620",0.00,15.50,0,297.87,305.98,0.0,0.0,0.000,803652.3,803652.3,16914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993843,2314391.00
08/06/2017 00:30,2,0.000,ALERT,213.51,299.97,60.007,1501993803,"201051344000853","219011344069620",0.00,14.70,0,297.87,305.68,0.0,0.0,0.000,804974.1,804974.1,16935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993845,2314392.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.37,60.012,1501993803,"201051344000685","219011344069620",0.00,14.30,0,296.96,305.08,0.0,0.0,0.000,798417.1,798417.1,16951,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993847,2314393.00
08/06/2017 00:30,2,0.000,ALERT,213.06,298.77,60.007,1501993803,"201051344000917","219011344069620",0.00,15.30,0,295.76,303.88,0.0,0.0,0.000,795119.5,795119.5,16947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993849,2314394.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.37,60.012,1501993803,"201051344001145","219011344069620",0.00,14.30,0,297.26,305.08,0.0,0.0,0.000,803128.7,803128.7,16933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993851,2314395.00
08/06/2017 00:30,2,0.000,ALERT,213.06,298.47,60.002,1501993803,"201051344000651","219011344069620",0.00,13.70,0,296.36,303.58,0.0,0.0,0.000,792062.0,792062.0,16927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993852,2314396.00
08/06/2017 00:30,2,0.000,ALERT,211.93,298.47,60.012,1501993803,"274151322000088","219011344069620",0.00,15.50,0,296.36,304.18,0.0,0.0,0.000,998360.4,998360.4,16821,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993854,2314397.00
08/06/2017 00:30,2,0.000,ALERT,212.83,297.87,60.002,1501993803,"274151322000068","219011344069620",0.00,16.00,0,295.76,303.28,0.0,0.0,0.000,869108.6,869108.6,17213,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993856,2314398.00
08/06/2017 00:30,2,0.000,ALERT,212.83,299.37,59.981,1501993803,"201051344001135","219011344069620",0.00,14.30,0,296.96,304.18,0.0,0.0,0.000,787609.9,787609.9,16896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993858,2314399.00
08/06/2017 00:30,2,0.000,ALERT,213.06,300.87,59.965,1501993803,"201051344000594","219011344069620",0.00,15.00,0,297.87,306.88,0.0,0.0,0.000,807027.4,807027.4,16921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993860,2314400.00
08/06/2017 00:30,2,0.000,ALERT,213.06,299.07,59.965,1501993803,"201051344001203","219011344069620",0.00,14.30,0,296.96,305.38,0.0,0.0,0.000,797504.1,797504.1,16953,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993861,2314401.00
08/06/2017 00:30,2,0.000,ALERT,212.16,299.07,60.002,1501993803,"274151322000054","219011344069620",0.00,15.80,0,296.06,304.48,0.0,0.0,0.000,1014413.6,1014413.6,16806,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993863,2314402.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1501993803,"201051344000867","219011344069620",0.00,15.50,0,297.57,305.98,0.0,0.0,0.000,791216.2,791216.2,16952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993865,2314403.00
08/06/2017 00:30,2,0.000,ALERT,213.06,299.37,60.007,1501993803,"201051344001093","219011344069620",0.00,15.00,0,296.96,304.48,0.0,0.0,0.000,795098.0,795098.0,16955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993867,2314404.00
08/06/2017 00:30,2,0.000,ALERT,212.83,300.27,60.007,1501993803,"201051344000900","219011344069620",0.00,14.70,0,297.57,305.98,0.0,0.0,0.000,813114.7,813114.7,16956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993869,2314405.00
08/06/2017 00:30,2,0.000,ALERT,213.29,299.67,60.012,1501993803,"201051344000648","219011344069620",0.00,14.30,0,297.26,305.68,0.0,0.0,0.000,799849.8,799849.8,16928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993871,2314406.00
08/06/2017 00:30,2,0.000,ALERT,213.06,300.57,60.018,1501993803,"201051344000569","219011344069620",0.00,15.00,0,298.47,306.28,0.0,0.0,0.000,814834.4,814834.4,16900,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993872,2314407.00
08/06/2017 00:30,2,0.000,ALERT,213.06,300.57,60.012,1501993803,"201051344000983","219011344069620",0.00,15.00,0,298.17,305.98,0.0,0.0,0.000,805628.2,805628.2,16932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993874,2314408.00
08/06/2017 00:30,2,0.000,ALERT,213.06,299.97,60.018,1501993803,"201051344001158","219011344069620",0.00,14.30,0,297.26,305.68,0.0,0.0,0.000,789751.7,789751.7,16930,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501993876,2314409.00
08/06/2017 00:30,2,0.000,ALERT,213.51,300.57,60.007,1501993803,"201051344000576","219011344069620",0.00,14.70,0,297.87,306.28,0.0,0.0,0.000,804290.2,804290.2,16942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993878,2314410.00
08/06/2017 00:30,2,0.000,ALERT,212.61,298.17,60.007,1501993803,"274151322000087","219011344069620",0.00,16.00,0,295.76,303.58,0.0,0.0,0.000,989435.4,989435.4,17048,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501993880,2314411.00
08/06/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1501994703,"201051344000645","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,803210.8,803210.8,16918,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994705,2314412.00
08/06/2017 00:45,2,0.000,ALERT,212.61,299.07,59.954,1501994703,"274151322000085","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1009288.4,1009288.4,16821,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994707,2314413.00
08/06/2017 00:45,2,0.000,ALERT,213.74,299.97,59.933,1501994703,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,790283.4,790283.4,16969,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994709,2314414.00
08/06/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1501994703,"201051344000469","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,794133.2,794133.2,16935,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994711,2314415.00
08/06/2017 00:45,2,0.000,ALERT,213.06,299.67,59.959,1501994703,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,788589.9,788589.9,16923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994712,2314416.00
08/06/2017 00:45,2,0.000,ALERT,212.38,299.67,59.954,1501994703,"274151322000052","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1051092.0,1051092.0,16819,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994714,2314417.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.991,1501994703,"201051344000585","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,802427.7,802427.7,16921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994716,2314418.00
08/06/2017 00:45,2,0.000,ALERT,213.29,300.27,59.922,1501994703,"201051344001230","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,793062.8,793062.8,16962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994718,2314419.00
08/06/2017 00:45,2,0.000,ALERT,213.74,300.57,59.965,1501994703,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,782097.1,782097.1,16912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994720,2314420.00
08/06/2017 00:45,2,0.000,ALERT,212.83,299.97,59.965,1501994703,"201051344000955","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,802178.4,802178.4,16937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994721,2314421.00
08/06/2017 00:45,2,0.000,ALERT,212.38,298.47,59.959,1501994703,"274151322000094","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,868296.9,868296.9,17203,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994723,2314422.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1501994703,"201051344000579","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,812392.3,812392.3,16929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994725,2314423.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.959,1501994703,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,796255.6,796255.6,16934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994727,2314424.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1501994703,"201051344000438","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,798577.7,798577.7,16916,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994729,2314425.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.37,59.970,1501994703,"201051344000417","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,713688.6,713688.6,16959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994730,2314426.00
08/06/2017 00:45,2,0.000,ALERT,212.61,299.07,59.959,1501994703,"274151322000083","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1040484.9,1040484.9,16831,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994732,2314427.00
08/06/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1501994703,"274151322000076","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1110787.7,1110787.7,16824,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994734,2314428.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1501994703,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,792477.3,792477.3,16948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994736,2314429.00
