ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1501994703,"274151322000095","219011344069620",0.00,14.70,0,298.17,301.17,0.0,0.0,0.000,1100097.5,1100097.5,16843,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994738,2314430.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.965,1501994703,"201051344000988","219011344069620",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,686340.8,686340.8,16921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994739,2314431.00
08/06/2017 00:45,2,0.000,ALERT,213.06,299.07,59.965,1501994703,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994741,2314432.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.938,1501994703,"201051344000458","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994743,2314433.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.965,1501994703,"201051344000853","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,804974.1,804974.1,16937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994745,2314434.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.97,60.018,1501994703,"201051344000685","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,798417.1,798417.1,16953,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994747,2314435.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1501994703,"201051344000917","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,795119.5,795119.5,16949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994748,2314436.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.97,59.970,1501994703,"201051344001145","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,803128.7,803128.7,16935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994750,2314437.00
08/06/2017 00:45,2,0.000,ALERT,213.51,299.07,59.981,1501994703,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,792062.0,792062.0,16929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994752,2314438.00
08/06/2017 00:45,2,0.000,ALERT,212.16,299.37,59.970,1501994703,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,998360.4,998360.4,16823,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994754,2314439.00
08/06/2017 00:45,2,0.000,ALERT,213.06,298.47,59.986,1501994703,"274151322000068","219011344069620",0.00,15.80,0,296.36,299.37,0.0,0.0,0.000,869108.6,869108.6,17215,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994756,2314440.00
08/06/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1501994703,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,787609.9,787609.9,16898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994757,2314441.00
08/06/2017 00:45,2,0.000,ALERT,212.83,300.87,59.954,1501994703,"201051344000594","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,807027.4,807027.4,16923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994759,2314442.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.37,59.986,1501994703,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,797504.1,797504.1,16955,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994761,2314443.00
08/06/2017 00:45,2,0.000,ALERT,212.38,299.67,59.938,1501994703,"274151322000054","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1014413.6,1014413.6,16808,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994763,2314444.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.97,59.981,1501994703,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,791216.2,791216.2,16954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994765,2314445.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.67,59.975,1501994703,"201051344001093","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,795098.0,795098.0,16957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994767,2314446.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.944,1501994703,"201051344000900","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,813114.7,813114.7,16958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994768,2314447.00
08/06/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1501994703,"201051344000648","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,799849.8,799849.8,16930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501994770,2314448.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.87,59.991,1501994703,"201051344000569","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,814834.4,814834.4,16902,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994772,2314449.00
08/06/2017 00:45,2,0.000,ALERT,213.06,300.57,59.986,1501994703,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,805628.2,805628.2,16934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994774,2314450.00
08/06/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1501994703,"201051344001158","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,789751.7,789751.7,16932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994776,2314451.00
08/06/2017 00:45,2,0.000,ALERT,213.51,300.87,59.996,1501994703,"201051344000576","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,804290.2,804290.2,16944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994777,2314452.00
08/06/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1501994703,"274151322000087","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,989435.4,989435.4,17050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501994779,2314453.00
08/06/2017 01:00,2,0.000,ALERT,213.96,301.17,59.970,1501995603,"201051344000645","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,803210.8,803210.8,16920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995605,2314454.00
08/06/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1501995603,"274151322000085","219011344069620",0.00,15.00,0,286.14,302.37,0.0,0.0,0.000,1009288.4,1009288.4,16823,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995607,2314455.00
08/06/2017 01:00,2,0.000,ALERT,213.96,300.87,59.970,1501995603,"201051344000633","219011344069620",0.00,14.00,0,285.24,301.47,0.0,0.0,0.000,790283.4,790283.4,16971,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995608,2314456.00
08/06/2017 01:00,2,0.000,ALERT,213.51,300.87,59.970,1501995603,"201051344000469","219011344069620",0.00,13.30,0,286.14,301.77,0.0,0.0,0.000,794133.2,794133.2,16937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995610,2314457.00
08/06/2017 01:00,2,0.000,ALERT,213.06,299.97,59.959,1501995603,"201051344000646","219011344069620",0.00,13.70,0,285.84,300.87,0.0,0.0,0.000,788589.9,788589.9,16925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995612,2314458.00
08/06/2017 01:00,2,0.000,ALERT,212.61,299.37,59.938,1501995603,"274151322000052","219011344069620",0.00,15.00,0,285.84,302.98,0.0,0.0,0.000,1051092.0,1051092.0,16821,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995614,2314459.00
08/06/2017 01:00,2,0.000,ALERT,213.51,300.27,59.986,1501995603,"201051344000585","219011344069620",0.00,14.00,0,285.84,301.17,0.0,0.0,0.000,802427.7,802427.7,16923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995615,2314460.00
08/06/2017 01:00,2,0.000,ALERT,213.29,300.27,59.970,1501995603,"201051344001230","219011344069620",0.00,13.70,0,286.74,301.17,0.0,0.0,0.000,793062.8,793062.8,16964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995617,2314461.00
08/06/2017 01:00,2,0.000,ALERT,213.74,300.87,59.975,1501995603,"201051344000582","219011344069620",0.00,13.70,0,287.05,301.77,0.0,0.0,0.000,782097.1,782097.1,16914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995619,2314462.00
08/06/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1501995603,"201051344000955","219011344069620",0.00,14.00,0,286.44,300.87,0.0,0.0,0.000,802178.4,802178.4,16939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995621,2314463.00
08/06/2017 01:00,2,0.000,ALERT,213.06,299.07,59.965,1501995603,"274151322000094","219011344069620",0.00,14.70,0,285.54,302.07,0.0,0.0,0.000,868296.9,868296.9,17205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995623,2314464.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.77,60.012,1501995603,"201051344000579","219011344069620",0.00,14.30,0,287.65,302.98,0.0,0.0,0.000,812392.3,812392.3,16931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995624,2314465.00
08/06/2017 01:00,2,0.000,ALERT,213.06,300.57,60.012,1501995603,"201051344000890","219011344069620",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,796255.6,796255.6,16936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995626,2314466.00
08/06/2017 01:00,2,0.000,ALERT,213.29,299.97,59.970,1501995603,"201051344000438","219011344069620",0.00,13.70,0,286.44,301.47,0.0,0.0,0.000,798577.7,798577.7,16918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995628,2314467.00
08/06/2017 01:00,2,0.000,ALERT,213.51,299.67,59.970,1501995603,"201051344000417","219011344069620",0.00,14.00,0,285.84,300.57,0.0,0.0,0.000,713688.6,713688.6,16961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995630,2314468.00
08/06/2017 01:00,2,0.000,ALERT,212.83,300.27,59.975,1501995603,"274151322000083","219011344069620",0.00,14.70,0,286.44,303.28,0.0,0.0,0.000,1040484.9,1040484.9,16833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995632,2314469.00
08/06/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1501995603,"274151322000076","219011344069620",0.00,15.00,0,286.14,302.68,0.0,0.0,0.000,1110787.7,1110787.7,16826,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995634,2314470.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1501995603,"201051344000868","219011344069620",0.00,14.00,0,287.65,302.98,0.0,0.0,0.000,792477.3,792477.3,16950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995636,2314471.00
08/06/2017 01:00,2,0.000,ALERT,212.83,300.57,59.959,1501995603,"274151322000095","219011344069620",0.00,14.30,0,287.35,303.58,0.0,0.0,0.000,1100097.5,1100097.5,16845,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995637,2314472.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.17,59.981,1501995603,"201051344000988","219011344069620",0.00,14.30,0,284.94,302.07,0.0,0.0,0.000,686340.8,686340.8,16923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995639,2314473.00
08/06/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1501995603,"201051344001025","219011344069620",0.00,13.30,0,285.54,301.77,0.0,0.0,0.000,799423.5,799423.5,16922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995641,2314474.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1501995603,"201051344000458","219011344069620",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,803652.3,803652.3,16918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995643,2314475.00
08/06/2017 01:00,2,0.000,ALERT,213.96,301.17,59.986,1501995603,"201051344000853","219011344069620",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,804974.1,804974.1,16939,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995644,2314476.00
08/06/2017 01:00,2,0.000,ALERT,213.74,299.97,59.981,1501995603,"201051344000685","219011344069620",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,798417.1,798417.1,16955,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995646,2314477.00
08/06/2017 01:00,2,0.000,ALERT,213.51,299.37,59.975,1501995603,"201051344000917","219011344069620",0.00,14.70,0,285.24,300.57,0.0,0.0,0.000,795119.5,795119.5,16951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995648,2314478.00
08/06/2017 01:00,2,0.000,ALERT,213.51,300.27,59.986,1501995603,"201051344001145","219011344069620",0.00,13.70,0,286.44,301.77,0.0,0.0,0.000,803128.7,803128.7,16937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995650,2314479.00
08/06/2017 01:00,2,0.000,ALERT,213.51,299.37,60.002,1501995603,"201051344000651","219011344069620",0.00,13.00,0,285.84,300.57,0.0,0.0,0.000,792062.0,792062.0,16931,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995652,2314480.00
08/06/2017 01:00,2,0.000,ALERT,212.61,299.07,59.975,1501995603,"274151322000088","219011344069620",0.00,15.00,0,286.14,302.68,0.0,0.0,0.000,998360.4,998360.4,16825,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995654,2314481.00
08/06/2017 01:00,2,0.000,ALERT,213.51,298.77,59.938,1501995603,"274151322000068","219011344069620",0.00,15.50,0,285.54,301.77,0.0,0.0,0.000,869108.6,869108.6,17217,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995655,2314482.00
08/06/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1501995603,"201051344001135","219011344069620",0.00,13.70,0,286.44,301.47,0.0,0.0,0.000,787609.9,787609.9,16900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995657,2314483.00
08/06/2017 01:00,2,0.000,ALERT,213.06,301.47,60.007,1501995603,"201051344000594","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,807027.4,807027.4,16925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995659,2314484.00
08/06/2017 01:00,2,0.000,ALERT,213.51,299.67,59.981,1501995603,"201051344001203","219011344069620",0.00,13.70,0,286.14,302.98,0.0,0.0,0.000,797504.1,797504.1,16957,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995661,2314485.00
08/06/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1501995603,"274151322000054","219011344069620",0.00,15.30,0,286.14,302.98,0.0,0.0,0.000,1014413.6,1014413.6,16810,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995663,2314486.00
08/06/2017 01:00,2,0.000,ALERT,213.74,300.87,59.986,1501995603,"201051344000867","219011344069620",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,791216.2,791216.2,16956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995665,2314487.00
08/06/2017 01:00,2,0.000,ALERT,213.29,299.97,60.018,1501995603,"201051344001093","219011344069620",0.00,14.70,0,286.44,300.87,0.0,0.0,0.000,795098.0,795098.0,16959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995667,2314488.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1501995603,"201051344000900","219011344069620",0.00,14.00,0,286.74,302.07,0.0,0.0,0.000,813114.7,813114.7,16960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995668,2314489.00
08/06/2017 01:00,2,0.000,ALERT,213.74,300.27,59.975,1501995603,"201051344000648","219011344069620",0.00,13.70,0,286.44,302.37,0.0,0.0,0.000,799849.8,799849.8,16932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995670,2314490.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1501995603,"201051344000569","219011344069620",0.00,14.30,0,287.65,302.98,0.0,0.0,0.000,814834.4,814834.4,16904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995672,2314491.00
08/06/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1501995603,"201051344000983","219011344069620",0.00,14.30,0,287.35,302.68,0.0,0.0,0.000,805628.2,805628.2,16936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995674,2314492.00
08/06/2017 01:00,2,0.000,ALERT,213.51,300.87,59.975,1501995603,"201051344001158","219011344069620",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,789751.7,789751.7,16934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995676,2314493.00
08/06/2017 01:00,2,0.000,ALERT,213.96,301.47,59.970,1501995603,"201051344000576","219011344069620",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,804290.2,804290.2,16946,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501995677,2314494.00
08/06/2017 01:00,2,0.000,ALERT,213.06,298.77,59.954,1501995603,"274151322000087","219011344069620",0.00,15.50,0,285.54,302.07,0.0,0.0,0.000,989435.4,989435.4,17052,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501995679,2314495.00
08/06/2017 01:15,2,0.000,ALERT,213.96,300.87,59.975,1501996504,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,803210.8,803210.8,16922,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996506,2314496.00
08/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.991,1501996504,"274151322000085","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1009288.4,1009288.4,16825,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996507,2314497.00
08/06/2017 01:15,2,0.000,ALERT,214.19,300.57,59.981,1501996504,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,790283.4,790283.4,16973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996509,2314498.00
08/06/2017 01:15,2,0.000,ALERT,213.74,300.87,59.986,1501996504,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,794133.2,794133.2,16939,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996511,2314499.00
08/06/2017 01:15,2,0.000,ALERT,213.06,299.67,59.959,1501996504,"201051344000646","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,788589.9,788589.9,16927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996513,2314500.00
08/06/2017 01:15,2,0.000,ALERT,212.61,299.07,59.938,1501996504,"274151322000052","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1051092.0,1051092.0,16823,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996515,2314501.00
08/06/2017 01:15,2,0.000,ALERT,213.51,300.27,59.981,1501996504,"201051344000585","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,802427.7,802427.7,16925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996516,2314502.00
08/06/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1501996504,"201051344001230","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,793062.8,793062.8,16966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996518,2314503.00
08/06/2017 01:15,2,0.000,ALERT,213.96,301.17,59.949,1501996504,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,782097.1,782097.1,16916,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996520,2314504.00
08/06/2017 01:15,2,0.000,ALERT,213.06,300.27,59.954,1501996504,"201051344000955","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,802178.4,802178.4,16941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996522,2314505.00
08/06/2017 01:15,2,0.000,ALERT,213.06,298.77,59.965,1501996504,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,868296.9,868296.9,17207,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996524,2314506.00
08/06/2017 01:15,2,0.000,ALERT,213.51,301.47,59.991,1501996504,"201051344000579","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,812392.3,812392.3,16933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996526,2314507.00
08/06/2017 01:15,2,0.000,ALERT,213.29,300.27,59.981,1501996504,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,796255.6,796255.6,16938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996528,2314508.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.97,59.970,1501996504,"201051344000438","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,798577.7,798577.7,16920,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996529,2314509.00
08/06/2017 01:15,2,0.000,ALERT,213.74,299.67,59.975,1501996504,"201051344000417","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,713688.6,713688.6,16963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996531,2314510.00
08/06/2017 01:15,2,0.000,ALERT,213.06,299.37,59.965,1501996504,"274151322000083","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1040484.9,1040484.9,16835,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996533,2314511.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.37,59.965,1501996504,"274151322000076","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1110787.7,1110787.7,16828,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996535,2314512.00
08/06/2017 01:15,2,0.000,ALERT,213.51,301.47,59.965,1501996504,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,792477.3,792477.3,16952,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996537,2314513.00
08/06/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1501996504,"274151322000095","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1100097.5,1100097.5,16847,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996539,2314514.00
08/06/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1501996504,"201051344000988","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,686340.8,686340.8,16925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996540,2314515.00
08/06/2017 01:15,2,0.000,ALERT,213.29,299.37,59.938,1501996504,"201051344001025","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,799423.5,799423.5,16924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996542,2314516.00
08/06/2017 01:15,2,0.000,ALERT,213.51,300.87,59.981,1501996504,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,803652.3,803652.3,16920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996544,2314517.00
08/06/2017 01:15,2,0.000,ALERT,213.96,300.87,59.949,1501996504,"201051344000853","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,804974.1,804974.1,16941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996546,2314518.00
08/06/2017 01:15,2,0.000,ALERT,213.74,299.97,59.959,1501996504,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,798417.1,798417.1,16957,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996548,2314519.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1501996504,"201051344000917","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,795119.5,795119.5,16953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996549,2314520.00
08/06/2017 01:15,2,0.000,ALERT,213.74,299.97,59.938,1501996504,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,803128.7,803128.7,16939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996551,2314521.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.37,59.965,1501996504,"201051344000651","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,792062.0,792062.0,16933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996553,2314522.00
08/06/2017 01:15,2,0.000,ALERT,212.61,299.67,59.959,1501996504,"274151322000088","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,998360.4,998360.4,16827,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996555,2314523.00
08/06/2017 01:15,2,0.000,ALERT,213.51,298.47,59.949,1501996504,"274151322000068","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,869108.6,869108.6,17219,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996557,2314524.00
08/06/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1501996504,"201051344001135","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,787609.9,787609.9,16902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996558,2314525.00
08/06/2017 01:15,2,0.000,ALERT,213.29,301.77,59.986,1501996504,"201051344000594","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,807027.4,807027.4,16927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996560,2314526.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.97,59.975,1501996504,"201051344001203","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,797504.1,797504.1,16959,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996562,2314527.00
08/06/2017 01:15,2,0.000,ALERT,212.83,300.27,59.949,1501996504,"274151322000054","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1014413.6,1014413.6,16812,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996564,2314528.00
08/06/2017 01:15,2,0.000,ALERT,213.74,300.57,59.965,1501996504,"201051344000867","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,791216.2,791216.2,16958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996565,2314529.00
08/06/2017 01:15,2,0.000,ALERT,213.51,299.97,59.975,1501996504,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,795098.0,795098.0,16961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996567,2314530.00
08/06/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1501996504,"201051344000900","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,813114.7,813114.7,16962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996569,2314531.00
08/06/2017 01:15,2,0.000,ALERT,213.74,300.57,59.965,1501996504,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,799849.8,799849.8,16934,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996571,2314532.00
08/06/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1501996504,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,814834.4,814834.4,16906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996573,2314533.00
08/06/2017 01:15,2,0.000,ALERT,213.51,301.17,59.944,1501996504,"201051344000983","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,805628.2,805628.2,16938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996574,2314534.00
08/06/2017 01:15,2,0.000,ALERT,213.51,300.87,59.975,1501996504,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,789751.7,789751.7,16936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996576,2314535.00
08/06/2017 01:15,2,0.000,ALERT,213.96,301.47,59.981,1501996504,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,804290.2,804290.2,16948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501996578,2314536.00
08/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.981,1501996504,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,989435.4,989435.4,17054,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501996581,2314537.00
08/06/2017 01:30,2,0.000,ALERT,213.74,300.57,59.954,1501997404,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,803210.8,803210.8,16924,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997406,2314538.00
08/06/2017 01:30,2,0.000,ALERT,212.16,298.77,59.996,1501997404,"274151322000085","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1009288.4,1009288.4,16827,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997407,2314539.00
08/06/2017 01:30,2,0.000,ALERT,213.96,300.57,59.959,1501997404,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,790283.4,790283.4,16975,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997409,2314540.00
08/06/2017 01:30,2,0.000,ALERT,213.51,300.87,59.986,1501997404,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,794133.2,794133.2,16941,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997411,2314541.00
08/06/2017 01:30,2,0.000,ALERT,213.06,300.27,59.959,1501997404,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,788589.9,788589.9,16929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997413,2314542.00
08/06/2017 01:30,2,0.000,ALERT,211.93,298.77,59.954,1501997404,"274151322000052","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,1051092.0,1051092.0,16825,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997414,2314543.00
08/06/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1501997404,"201051344000585","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,802427.7,802427.7,16927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997416,2314544.00
08/06/2017 01:30,2,0.000,ALERT,213.29,300.57,59.965,1501997404,"201051344001230","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,793062.8,793062.8,16968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997418,2314545.00
08/06/2017 01:30,2,0.000,ALERT,213.74,301.17,59.965,1501997404,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,782097.1,782097.1,16918,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997420,2314546.00
08/06/2017 01:30,2,0.000,ALERT,212.83,300.57,59.996,1501997404,"201051344000955","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,802178.4,802178.4,16943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997422,2314547.00
08/06/2017 01:30,2,0.000,ALERT,212.16,298.17,59.959,1501997404,"274151322000094","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,868296.9,868296.9,17209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997424,2314548.00
08/06/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1501997404,"201051344000579","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,812392.3,812392.3,16935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997425,2314549.00
08/06/2017 01:30,2,0.000,ALERT,213.06,300.87,59.917,1501997404,"201051344000890","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,796255.6,796255.6,16940,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997427,2314550.00
08/06/2017 01:30,2,0.000,ALERT,213.51,300.27,59.959,1501997404,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,798577.7,798577.7,16922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997429,2314551.00
08/06/2017 01:30,2,0.000,ALERT,213.51,299.67,59.965,1501997404,"201051344000417","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,713688.6,713688.6,16965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997431,2314552.00
08/06/2017 01:30,2,0.000,ALERT,212.16,299.07,59.954,1501997404,"274151322000083","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1040484.9,1040484.9,16837,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997432,2314553.00
08/06/2017 01:30,2,0.000,ALERT,212.61,298.17,59.959,1501997404,"274151322000076","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1110787.7,1110787.7,16830,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997434,2314554.00
08/06/2017 01:30,2,0.000,ALERT,213.29,301.47,59.991,1501997404,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,792477.3,792477.3,16954,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997436,2314555.00
08/06/2017 01:30,2,0.000,ALERT,212.16,299.67,59.996,1501997404,"274151322000095","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,1100097.5,1100097.5,16849,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997438,2314556.00
08/06/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1501997404,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,686340.8,686340.8,16927,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997440,2314557.00
08/06/2017 01:30,2,0.000,ALERT,213.06,299.67,59.954,1501997404,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,799423.5,799423.5,16926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997442,2314558.00
08/06/2017 01:30,2,0.000,ALERT,213.29,300.87,59.949,1501997404,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,803652.3,803652.3,16922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997444,2314559.00
08/06/2017 01:30,2,0.000,ALERT,213.96,300.87,59.965,1501997404,"201051344000853","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,804974.1,804974.1,16943,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997446,2314560.00
08/06/2017 01:30,2,0.000,ALERT,213.74,300.57,59.928,1501997404,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,798417.1,798417.1,16959,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997447,2314561.00
08/06/2017 01:30,2,0.000,ALERT,213.51,299.97,59.981,1501997404,"201051344000917","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,795119.5,795119.5,16955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997449,2314562.00
08/06/2017 01:30,2,0.000,ALERT,213.74,300.87,59.933,1501997404,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,803128.7,803128.7,16941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997451,2314563.00
08/06/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1501997404,"201051344000651","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,792062.0,792062.0,16935,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997453,2314564.00
08/06/2017 01:30,2,0.000,ALERT,211.93,298.17,59.970,1501997404,"274151322000088","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,998360.4,998360.4,16829,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997455,2314565.00
08/06/2017 01:30,2,0.000,ALERT,212.83,297.57,60.002,1501997404,"274151322000068","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,869108.6,869108.6,17221,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997456,2314566.00
08/06/2017 01:30,2,0.000,ALERT,213.06,300.27,59.965,1501997404,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,787609.9,787609.9,16904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997458,2314567.00
08/06/2017 01:30,2,0.000,ALERT,213.29,301.47,59.970,1501997404,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,807027.4,807027.4,16929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997460,2314568.00
08/06/2017 01:30,2,0.000,ALERT,213.51,299.97,59.959,1501997404,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,797504.1,797504.1,16961,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997462,2314569.00
08/06/2017 01:30,2,0.000,ALERT,212.16,297.87,59.965,1501997404,"274151322000054","219011344069620",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,1014413.6,1014413.6,16814,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997464,2314570.00
08/06/2017 01:30,2,0.000,ALERT,213.74,300.57,59.959,1501997404,"201051344000867","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,791216.2,791216.2,16960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997466,2314571.00
08/06/2017 01:30,2,0.000,ALERT,213.29,300.27,59.959,1501997404,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,795098.0,795098.0,16963,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997467,2314572.00
08/06/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1501997404,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,813114.7,813114.7,16964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997469,2314573.00
