ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 01:30,2,0.000,ALERT,213.51,300.27,59.949,1501997404,"201051344000648","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,799849.8,799849.8,16936,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997471,2314574.00
08/06/2017 01:30,2,0.000,ALERT,213.29,301.47,59.959,1501997404,"201051344000569","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,814834.4,814834.4,16908,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997473,2314575.00
08/06/2017 01:30,2,0.000,ALERT,213.51,301.17,59.981,1501997404,"201051344000983","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,805628.2,805628.2,16940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997474,2314576.00
08/06/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1501997404,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,789751.7,789751.7,16938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501997476,2314577.00
08/06/2017 01:30,2,0.000,ALERT,213.96,301.17,59.975,1501997404,"201051344000576","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,804290.2,804290.2,16950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997478,2314578.00
08/06/2017 01:30,2,0.000,ALERT,212.38,297.57,59.975,1501997404,"274151322000087","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,989435.4,989435.4,17056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501997480,2314579.00
08/06/2017 01:45,2,0.000,ALERT,213.96,300.57,59.986,1501998304,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,803210.8,803210.8,16926,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998306,2314580.00
08/06/2017 01:45,2,0.000,ALERT,212.61,297.87,59.986,1501998304,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1009288.4,1009288.4,16829,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998308,2314581.00
08/06/2017 01:45,2,0.000,ALERT,214.19,300.27,60.028,1501998304,"201051344000633","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,790283.4,790283.4,16977,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998310,2314582.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1501998304,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,794133.2,794133.2,16943,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998311,2314583.00
08/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.975,1501998304,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,788589.9,788589.9,16931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998313,2314584.00
08/06/2017 01:45,2,0.000,ALERT,211.93,297.87,59.975,1501998304,"274151322000052","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1051092.0,1051092.0,16827,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998315,2314585.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.27,59.996,1501998304,"201051344000585","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,802427.7,802427.7,16929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998317,2314586.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1501998304,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,793062.8,793062.8,16970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998319,2314587.00
08/06/2017 01:45,2,0.000,ALERT,213.96,300.87,59.981,1501998304,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.37,0.0,0.0,0.000,782097.1,782097.1,16920,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998320,2314588.00
08/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1501998304,"201051344000955","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,802178.4,802178.4,16945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998322,2314589.00
08/06/2017 01:45,2,0.000,ALERT,212.38,297.87,59.970,1501998304,"274151322000094","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,868296.9,868296.9,17211,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998324,2314590.00
08/06/2017 01:45,2,0.000,ALERT,213.51,301.17,59.986,1501998304,"201051344000579","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,812392.3,812392.3,16937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998326,2314591.00
08/06/2017 01:45,2,0.000,ALERT,213.29,300.57,59.975,1501998304,"201051344000890","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,796255.6,796255.6,16942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998328,2314592.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.97,60.018,1501998304,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,798577.7,798577.7,16924,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998329,2314593.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.37,60.018,1501998304,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,713688.6,713688.6,16967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998331,2314594.00
08/06/2017 01:45,2,0.000,ALERT,212.38,298.47,59.938,1501998304,"274151322000083","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1040484.9,1040484.9,16839,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998333,2314595.00
08/06/2017 01:45,2,0.000,ALERT,212.83,298.47,59.938,1501998304,"274151322000076","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1110787.7,1110787.7,16832,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998335,2314596.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1501998304,"201051344000868","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,792477.3,792477.3,16956,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998336,2314597.00
08/06/2017 01:45,2,0.000,ALERT,212.16,299.37,59.975,1501998304,"274151322000095","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1100097.5,1100097.5,16851,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998338,2314598.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1501998304,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,686340.8,686340.8,16929,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998340,2314599.00
08/06/2017 01:45,2,0.000,ALERT,213.29,299.37,59.981,1501998304,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,799423.5,799423.5,16928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998342,2314600.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1501998304,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,803652.3,803652.3,16924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998344,2314601.00
08/06/2017 01:45,2,0.000,ALERT,214.19,300.27,59.970,1501998304,"201051344000853","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,804974.1,804974.1,16945,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998346,2314602.00
08/06/2017 01:45,2,0.000,ALERT,213.74,299.97,59.970,1501998304,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,798417.1,798417.1,16961,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998347,2314603.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.37,59.970,1501998304,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,795119.5,795119.5,16957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998349,2314604.00
08/06/2017 01:45,2,0.000,ALERT,213.74,300.27,59.938,1501998304,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,803128.7,803128.7,16943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998351,2314605.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.37,59.965,1501998304,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,792062.0,792062.0,16937,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998353,2314606.00
08/06/2017 01:45,2,0.000,ALERT,211.93,297.57,59.986,1501998304,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,998360.4,998360.4,16831,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998354,2314607.00
08/06/2017 01:45,2,0.000,ALERT,212.83,297.57,59.965,1501998304,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,869108.6,869108.6,17223,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998356,2314608.00
08/06/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1501998304,"201051344001135","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,787609.9,787609.9,16906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998358,2314609.00
08/06/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1501998304,"201051344000594","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,807027.4,807027.4,16931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998360,2314610.00
08/06/2017 01:45,2,0.000,ALERT,213.74,299.67,59.981,1501998304,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,797504.1,797504.1,16963,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998362,2314611.00
08/06/2017 01:45,2,0.000,ALERT,211.93,298.47,59.970,1501998304,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1014413.6,1014413.6,16816,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998364,2314612.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.981,1501998304,"201051344000867","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,791216.2,791216.2,16962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998365,2314613.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.981,1501998304,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,795098.0,795098.0,16965,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998367,2314614.00
08/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.986,1501998304,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,813114.7,813114.7,16966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998369,2314615.00
08/06/2017 01:45,2,0.000,ALERT,213.51,299.67,59.981,1501998304,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,799849.8,799849.8,16938,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998371,2314616.00
08/06/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1501998304,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,814834.4,814834.4,16910,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998373,2314617.00
08/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1501998304,"201051344000983","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,805628.2,805628.2,16942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998374,2314618.00
08/06/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1501998304,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,789751.7,789751.7,16940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998376,2314619.00
08/06/2017 01:45,2,0.000,ALERT,213.96,300.57,59.975,1501998304,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,804290.2,804290.2,16952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501998378,2314620.00
08/06/2017 01:45,2,0.000,ALERT,212.38,297.26,59.996,1501998304,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,989435.4,989435.4,17058,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501998380,2314621.00
08/06/2017 02:00,2,0.000,ALERT,213.96,300.87,60.018,1501999203,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,803210.8,803210.8,16928,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999205,2314622.00
08/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.986,1501999203,"274151322000085","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1009288.4,1009288.4,16831,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999207,2314623.00
08/06/2017 02:00,2,0.000,ALERT,214.19,300.87,59.991,1501999203,"201051344000633","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,790283.4,790283.4,16979,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999209,2314624.00
08/06/2017 02:00,2,0.000,ALERT,213.74,301.17,59.981,1501999203,"201051344000469","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,794133.2,794133.2,16945,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999210,2314625.00
08/06/2017 02:00,2,0.000,ALERT,213.06,300.27,60.023,1501999203,"201051344000646","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,788589.9,788589.9,16933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999212,2314626.00
08/06/2017 02:00,2,0.000,ALERT,212.16,299.37,59.975,1501999203,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1051092.0,1051092.0,16829,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999214,2314627.00
08/06/2017 02:00,2,0.000,ALERT,213.74,300.87,59.981,1501999203,"201051344000585","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,802427.7,802427.7,16931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999216,2314628.00
08/06/2017 02:00,2,0.000,ALERT,213.29,300.57,59.981,1501999203,"201051344001230","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,793062.8,793062.8,16972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999217,2314629.00
08/06/2017 02:00,2,0.000,ALERT,213.96,301.17,59.975,1501999203,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,782097.1,782097.1,16922,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999219,2314630.00
08/06/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1501999203,"201051344000955","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,802178.4,802178.4,16947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999221,2314631.00
08/06/2017 02:00,2,0.000,ALERT,212.38,298.17,59.965,1501999203,"274151322000094","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,868296.9,868296.9,17213,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999223,2314632.00
08/06/2017 02:00,2,0.000,ALERT,213.51,301.47,59.965,1501999203,"201051344000579","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,812392.3,812392.3,16939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999225,2314633.00
08/06/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1501999203,"201051344000890","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,796255.6,796255.6,16944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999227,2314634.00
08/06/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1501999203,"201051344000438","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,798577.7,798577.7,16926,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999229,2314635.00
08/06/2017 02:00,2,0.000,ALERT,213.51,299.97,59.944,1501999203,"201051344000417","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,713688.6,713688.6,16969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999230,2314636.00
08/06/2017 02:00,2,0.000,ALERT,212.61,299.37,59.933,1501999203,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1040484.9,1040484.9,16841,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999232,2314637.00
08/06/2017 02:00,2,0.000,ALERT,213.29,299.07,59.959,1501999203,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1110787.7,1110787.7,16834,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999234,2314638.00
08/06/2017 02:00,2,0.000,ALERT,213.51,301.77,59.959,1501999203,"201051344000868","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,792477.3,792477.3,16958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999236,2314639.00
08/06/2017 02:00,2,0.000,ALERT,212.61,299.97,59.944,1501999203,"274151322000095","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1100097.5,1100097.5,16853,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999238,2314640.00
08/06/2017 02:00,2,0.000,ALERT,213.29,300.87,59.933,1501999203,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,686340.8,686340.8,16931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999239,2314641.00
08/06/2017 02:00,2,0.000,ALERT,212.83,299.07,59.965,1501999203,"201051344001025","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,799423.5,799423.5,16930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999241,2314642.00
08/06/2017 02:00,2,0.000,ALERT,212.16,299.37,59.959,1501999203,"201051344000458","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,803652.3,803652.3,16926,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999243,2314643.00
08/06/2017 02:00,2,0.000,ALERT,212.83,299.07,59.959,1501999203,"201051344000853","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,804974.1,804974.1,16947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999245,2314644.00
08/06/2017 02:00,2,0.000,ALERT,212.38,298.77,59.954,1501999203,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,798417.1,798417.1,16963,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999247,2314645.00
08/06/2017 02:00,2,0.000,ALERT,212.38,298.17,59.986,1501999203,"201051344000917","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,795119.5,795119.5,16959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999248,2314646.00
08/06/2017 02:00,2,0.000,ALERT,212.61,299.07,59.928,1501999203,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,803128.7,803128.7,16945,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999250,2314647.00
08/06/2017 02:00,2,0.000,ALERT,212.38,298.17,59.954,1501999203,"201051344000651","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,792062.0,792062.0,16939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999252,2314648.00
08/06/2017 02:00,2,0.000,ALERT,210.80,297.57,59.938,1501999203,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,998360.4,998360.4,16833,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999254,2314649.00
08/06/2017 02:00,2,0.000,ALERT,211.93,296.36,59.954,1501999203,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,869108.6,869108.6,17225,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999256,2314650.00
08/06/2017 02:00,2,0.000,ALERT,211.93,298.47,59.944,1501999203,"201051344001135","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,787609.9,787609.9,16908,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999257,2314651.00
08/06/2017 02:00,2,0.000,ALERT,211.93,299.67,59.954,1501999203,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,807027.4,807027.4,16933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999259,2314652.00
08/06/2017 02:00,2,0.000,ALERT,212.38,298.47,59.959,1501999203,"201051344001203","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,797504.1,797504.1,16965,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999261,2314653.00
08/06/2017 02:00,2,0.000,ALERT,211.25,297.57,59.970,1501999203,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1014413.6,1014413.6,16818,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999263,2314654.00
08/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.954,1501999203,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,791216.2,791216.2,16964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999264,2314655.00
08/06/2017 02:00,2,0.000,ALERT,212.16,298.47,59.959,1501999203,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,795098.0,795098.0,16967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999266,2314656.00
08/06/2017 02:00,2,0.000,ALERT,212.16,299.37,59.928,1501999203,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,813114.7,813114.7,16968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999268,2314657.00
08/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.959,1501999203,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,799849.8,799849.8,16940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999270,2314658.00
08/06/2017 02:00,2,0.000,ALERT,212.38,299.67,59.959,1501999203,"201051344000569","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,814834.4,814834.4,16912,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999272,2314659.00
08/06/2017 02:00,2,0.000,ALERT,212.38,299.37,59.933,1501999203,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,805628.2,805628.2,16944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501999274,2314660.00
08/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1501999203,"201051344001158","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,789751.7,789751.7,16942,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999275,2314661.00
08/06/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1501999203,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,804290.2,804290.2,16954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999277,2314662.00
08/06/2017 02:00,2,0.000,ALERT,211.48,296.96,59.917,1501999203,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,989435.4,989435.4,17060,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501999279,2314663.00
08/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1502000103,"201051344000645","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,803210.8,803210.8,16930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000105,2314664.00
08/06/2017 02:15,2,0.000,ALERT,211.48,296.96,59.975,1502000103,"274151322000085","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1009288.4,1009288.4,16833,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000107,2314665.00
08/06/2017 02:15,2,0.000,ALERT,213.06,299.07,59.933,1502000103,"201051344000633","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,790283.4,790283.4,16981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000109,2314666.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1502000103,"201051344000469","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,794133.2,794133.2,16947,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000110,2314667.00
08/06/2017 02:15,2,0.000,ALERT,212.16,298.77,59.959,1502000103,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,788589.9,788589.9,16935,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000112,2314668.00
08/06/2017 02:15,2,0.000,ALERT,211.03,297.26,59.975,1502000103,"274151322000052","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1051092.0,1051092.0,16831,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000114,2314669.00
08/06/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1502000103,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,802427.7,802427.7,16933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000116,2314670.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1502000103,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,793062.8,793062.8,16974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000118,2314671.00
08/06/2017 02:15,2,0.000,ALERT,212.83,299.67,59.981,1502000103,"201051344000582","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,782097.1,782097.1,16924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000119,2314672.00
08/06/2017 02:15,2,0.000,ALERT,212.16,298.77,59.975,1502000103,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,802178.4,802178.4,16949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000121,2314673.00
08/06/2017 02:15,2,0.000,ALERT,211.25,296.66,59.933,1502000103,"274151322000094","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,868296.9,868296.9,17215,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000123,2314674.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1502000103,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,812392.3,812392.3,16941,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000125,2314675.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1502000103,"201051344000890","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,796255.6,796255.6,16946,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000127,2314676.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.77,59.981,1502000103,"201051344000438","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,798577.7,798577.7,16928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000128,2314677.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.17,59.975,1502000103,"201051344000417","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,713688.6,713688.6,16971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000130,2314678.00
08/06/2017 02:15,2,0.000,ALERT,211.25,297.26,59.959,1502000103,"274151322000083","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1040484.9,1040484.9,16843,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000132,2314679.00
08/06/2017 02:15,2,0.000,ALERT,212.16,296.96,59.959,1502000103,"274151322000076","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1110787.7,1110787.7,16836,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000134,2314680.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1502000103,"201051344000868","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,792477.3,792477.3,16960,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000136,2314681.00
08/06/2017 02:15,2,0.000,ALERT,211.48,298.47,59.965,1502000103,"274151322000095","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,1100097.5,1100097.5,16855,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000137,2314682.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.970,1502000103,"201051344000988","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,686340.8,686340.8,16933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000139,2314683.00
08/06/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1502000103,"201051344001025","219011344069620",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,799423.5,799423.5,16932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000141,2314684.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.965,1502000103,"201051344000458","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,803652.3,803652.3,16928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000143,2314685.00
08/06/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1502000103,"201051344000853","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,804974.1,804974.1,16949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000145,2314686.00
08/06/2017 02:15,2,0.000,ALERT,212.83,298.77,59.965,1502000103,"201051344000685","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,798417.1,798417.1,16965,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000146,2314687.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.17,59.965,1502000103,"201051344000917","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,795119.5,795119.5,16961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000148,2314688.00
08/06/2017 02:15,2,0.000,ALERT,212.83,299.07,59.965,1502000103,"201051344001145","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,803128.7,803128.7,16947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000150,2314689.00
08/06/2017 02:15,2,0.000,ALERT,212.61,297.87,59.959,1502000103,"201051344000651","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,792062.0,792062.0,16941,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000152,2314690.00
08/06/2017 02:15,2,0.000,ALERT,211.03,296.96,59.917,1502000103,"274151322000088","219011344069620",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,998360.4,998360.4,16835,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000154,2314691.00
08/06/2017 02:15,2,0.000,ALERT,211.93,296.06,59.949,1502000103,"274151322000068","219011344069620",0.00,15.00,0,294.56,297.57,0.0,0.0,0.000,869108.6,869108.6,17227,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000156,2314692.00
08/06/2017 02:15,2,0.000,ALERT,212.16,298.77,59.954,1502000103,"201051344001135","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,787609.9,787609.9,16910,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000157,2314693.00
08/06/2017 02:15,2,0.000,ALERT,212.16,299.97,59.954,1502000103,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,807027.4,807027.4,16935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000159,2314694.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.47,59.944,1502000103,"201051344001203","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,797504.1,797504.1,16967,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000161,2314695.00
08/06/2017 02:15,2,0.000,ALERT,211.25,297.57,59.959,1502000103,"274151322000054","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1014413.6,1014413.6,16820,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000163,2314696.00
08/06/2017 02:15,2,0.000,ALERT,212.83,298.77,59.949,1502000103,"201051344000867","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,791216.2,791216.2,16966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000164,2314697.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.47,59.917,1502000103,"201051344001093","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,795098.0,795098.0,16969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000166,2314698.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.07,59.949,1502000103,"201051344000900","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,813114.7,813114.7,16970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000168,2314699.00
08/06/2017 02:15,2,0.000,ALERT,212.61,298.47,59.970,1502000103,"201051344000648","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,799849.8,799849.8,16942,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000170,2314700.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.954,1502000103,"201051344000569","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,814834.4,814834.4,16914,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502000172,2314701.00
08/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.954,1502000103,"201051344000983","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,805628.2,805628.2,16946,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000174,2314702.00
08/06/2017 02:15,2,0.000,ALERT,212.38,298.77,59.959,1502000103,"201051344001158","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,789751.7,789751.7,16944,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000175,2314703.00
08/06/2017 02:15,2,0.000,ALERT,212.83,299.67,59.944,1502000103,"201051344000576","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,804290.2,804290.2,16956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000177,2314704.00
08/06/2017 02:15,2,0.000,ALERT,211.48,296.06,59.959,1502000103,"274151322000087","219011344069620",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,989435.4,989435.4,17062,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502000179,2314705.00
08/06/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1502001004,"201051344000645","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,803210.8,803210.8,16932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001007,2314706.00
08/06/2017 02:30,2,0.000,ALERT,211.25,297.26,59.975,1502001004,"274151322000085","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1009288.4,1009288.4,16835,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001008,2314707.00
08/06/2017 02:30,2,0.000,ALERT,212.83,298.77,59.996,1502001004,"201051344000633","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,790283.4,790283.4,16983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001010,2314708.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.996,1502001004,"201051344000469","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,794133.2,794133.2,16949,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001012,2314709.00
08/06/2017 02:30,2,0.000,ALERT,212.16,298.77,59.991,1502001004,"201051344000646","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,788589.9,788589.9,16937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001014,2314710.00
08/06/2017 02:30,2,0.000,ALERT,211.03,296.66,59.991,1502001004,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1051092.0,1051092.0,16833,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001016,2314711.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,60.007,1502001004,"201051344000585","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,802427.7,802427.7,16935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001017,2314712.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.07,60.023,1502001004,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,793062.8,793062.8,16976,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001019,2314713.00
08/06/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1502001004,"201051344000582","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,782097.1,782097.1,16926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001021,2314714.00
08/06/2017 02:30,2,0.000,ALERT,212.16,298.77,59.991,1502001004,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,802178.4,802178.4,16951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001023,2314715.00
08/06/2017 02:30,2,0.000,ALERT,211.25,296.36,59.996,1502001004,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,868296.9,868296.9,17217,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001025,2314716.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1502001004,"201051344000579","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,812392.3,812392.3,16943,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001026,2314717.00
