ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.944,1502001004,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,796255.6,796255.6,16948,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001028,2314718.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1502001004,"201051344000438","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,798577.7,798577.7,16930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001030,2314719.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.47,59.991,1502001004,"201051344000417","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,713688.6,713688.6,16973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001032,2314720.00
08/06/2017 02:30,2,0.000,ALERT,211.48,298.17,59.986,1502001004,"274151322000083","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1040484.9,1040484.9,16845,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001034,2314721.00
08/06/2017 02:30,2,0.000,ALERT,211.93,296.96,59.991,1502001004,"274151322000076","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,1110787.7,1110787.7,16838,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001036,2314722.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.67,59.991,1502001004,"201051344000868","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,792477.3,792477.3,16962,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001037,2314723.00
08/06/2017 02:30,2,0.000,ALERT,211.25,297.87,59.959,1502001004,"274151322000095","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1100097.5,1100097.5,16857,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001039,2314724.00
08/06/2017 02:30,2,0.000,ALERT,212.16,299.07,59.991,1502001004,"201051344000988","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,686340.8,686340.8,16935,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001041,2314725.00
08/06/2017 02:30,2,0.000,ALERT,212.38,298.17,59.986,1502001004,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,799423.5,799423.5,16934,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001043,2314726.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1502001004,"201051344000458","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,803652.3,803652.3,16930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001045,2314727.00
08/06/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1502001004,"201051344000853","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,804974.1,804974.1,16951,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001047,2314728.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1502001004,"201051344000685","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,798417.1,798417.1,16967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001048,2314729.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.47,60.023,1502001004,"201051344000917","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,795119.5,795119.5,16963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001050,2314730.00
08/06/2017 02:30,2,0.000,ALERT,212.83,299.37,60.034,1502001004,"201051344001145","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,803128.7,803128.7,16949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001052,2314731.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.47,59.991,1502001004,"201051344000651","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,792062.0,792062.0,16943,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001054,2314732.00
08/06/2017 02:30,2,0.000,ALERT,211.03,297.26,59.986,1502001004,"274151322000088","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,998360.4,998360.4,16837,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001056,2314733.00
08/06/2017 02:30,2,0.000,ALERT,211.93,296.36,59.991,1502001004,"274151322000068","219011344069620",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,869108.6,869108.6,17229,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001057,2314734.00
08/06/2017 02:30,2,0.000,ALERT,212.16,298.77,60.012,1502001004,"201051344001135","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,787609.9,787609.9,16912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001059,2314735.00
08/06/2017 02:30,2,0.000,ALERT,212.16,299.67,59.954,1502001004,"201051344000594","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,807027.4,807027.4,16937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001061,2314736.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.991,1502001004,"201051344001203","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,797504.1,797504.1,16969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001063,2314737.00
08/06/2017 02:30,2,0.000,ALERT,211.25,297.26,59.975,1502001004,"274151322000054","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1014413.6,1014413.6,16822,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001064,2314738.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1502001004,"201051344000867","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,791216.2,791216.2,16968,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001067,2314739.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.996,1502001004,"201051344001093","219011344069620",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,795098.0,795098.0,16971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001068,2314740.00
08/06/2017 02:30,2,0.000,ALERT,212.16,299.07,59.991,1502001004,"201051344000900","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,813114.7,813114.7,16972,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001070,2314741.00
08/06/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1502001004,"201051344000648","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,799849.8,799849.8,16944,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001072,2314742.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.949,1502001004,"201051344000569","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,814834.4,814834.4,16916,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001074,2314743.00
08/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.991,1502001004,"201051344000983","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,805628.2,805628.2,16948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001075,2314744.00
08/06/2017 02:30,2,0.000,ALERT,212.38,298.77,59.991,1502001004,"201051344001158","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,789751.7,789751.7,16946,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001077,2314745.00
08/06/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1502001004,"201051344000576","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,804290.2,804290.2,16958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001079,2314746.00
08/06/2017 02:30,2,0.000,ALERT,211.48,296.66,59.986,1502001004,"274151322000087","219011344069620",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,989435.4,989435.4,17064,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001081,2314747.00
08/06/2017 02:45,2,0.000,ALERT,213.06,299.67,59.996,1502001903,"201051344000645","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,803210.8,803210.8,16934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001905,2314748.00
08/06/2017 02:45,2,0.000,ALERT,211.70,296.96,59.975,1502001903,"274151322000085","219011344069620",0.00,14.70,0,295.76,298.77,0.0,0.0,0.000,1009288.4,1009288.4,16837,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001907,2314749.00
08/06/2017 02:45,2,0.000,ALERT,213.29,299.67,59.991,1502001903,"201051344000633","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,790283.4,790283.4,16985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001909,2314750.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1502001903,"201051344000469","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,794133.2,794133.2,16951,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001911,2314751.00
08/06/2017 02:45,2,0.000,ALERT,212.16,298.77,59.981,1502001903,"201051344000646","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,788589.9,788589.9,16939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001912,2314752.00
08/06/2017 02:45,2,0.000,ALERT,211.03,297.57,59.986,1502001903,"274151322000052","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1051092.0,1051092.0,16835,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001914,2314753.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.37,60.028,1502001903,"201051344000585","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,802427.7,802427.7,16937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001916,2314754.00
08/06/2017 02:45,2,0.000,ALERT,212.38,299.37,59.996,1502001903,"201051344001230","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,793062.8,793062.8,16978,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001918,2314755.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.97,59.991,1502001903,"201051344000582","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,782097.1,782097.1,16928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001920,2314756.00
08/06/2017 02:45,2,0.000,ALERT,212.16,299.07,59.991,1502001903,"201051344000955","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,802178.4,802178.4,16953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001922,2314757.00
08/06/2017 02:45,2,0.000,ALERT,211.48,296.66,60.002,1502001903,"274151322000094","219011344069620",0.00,14.00,0,295.16,298.17,0.0,0.0,0.000,868296.9,868296.9,17219,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001923,2314758.00
08/06/2017 02:45,2,0.000,ALERT,212.61,300.57,59.996,1502001903,"201051344000579","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,812392.3,812392.3,16945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001925,2314759.00
08/06/2017 02:45,2,0.000,ALERT,212.38,299.67,59.954,1502001903,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,796255.6,796255.6,16950,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001927,2314760.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.07,60.002,1502001903,"201051344000438","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,798577.7,798577.7,16932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001929,2314761.00
08/06/2017 02:45,2,0.000,ALERT,212.61,298.47,59.996,1502001903,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,713688.6,713688.6,16975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001931,2314762.00
08/06/2017 02:45,2,0.000,ALERT,211.48,298.17,59.996,1502001903,"274151322000083","219011344069620",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,1040484.9,1040484.9,16847,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001932,2314763.00
08/06/2017 02:45,2,0.000,ALERT,211.93,296.96,59.975,1502001903,"274151322000076","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,1110787.7,1110787.7,16840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001934,2314764.00
08/06/2017 02:45,2,0.000,ALERT,212.61,300.57,60.002,1502001903,"201051344000868","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,792477.3,792477.3,16964,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001936,2314765.00
08/06/2017 02:45,2,0.000,ALERT,211.48,298.77,59.949,1502001903,"274151322000095","219011344069620",0.00,14.00,0,296.66,299.67,0.0,0.0,0.000,1100097.5,1100097.5,16859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001938,2314766.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.996,1502001903,"201051344000988","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,686340.8,686340.8,16937,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001940,2314767.00
08/06/2017 02:45,2,0.000,ALERT,212.38,298.47,59.996,1502001903,"201051344001025","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,799423.5,799423.5,16936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001941,2314768.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.97,60.002,1502001903,"201051344000458","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,803652.3,803652.3,16932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001943,2314769.00
08/06/2017 02:45,2,0.000,ALERT,213.29,299.67,60.007,1502001903,"201051344000853","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,804974.1,804974.1,16953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001945,2314770.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.07,59.996,1502001903,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,798417.1,798417.1,16969,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001947,2314771.00
08/06/2017 02:45,2,0.000,ALERT,212.61,298.77,60.002,1502001903,"201051344000917","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,795119.5,795119.5,16965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001949,2314772.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.37,60.012,1502001903,"201051344001145","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,803128.7,803128.7,16951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001951,2314773.00
08/06/2017 02:45,2,0.000,ALERT,212.61,298.77,60.007,1502001903,"201051344000651","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,792062.0,792062.0,16945,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001953,2314774.00
08/06/2017 02:45,2,0.000,ALERT,211.03,297.57,60.018,1502001903,"274151322000088","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,998360.4,998360.4,16839,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001954,2314775.00
08/06/2017 02:45,2,0.000,ALERT,212.16,296.66,60.012,1502001903,"274151322000068","219011344069620",0.00,15.30,0,295.16,297.87,0.0,0.0,0.000,869108.6,869108.6,17231,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001956,2314776.00
08/06/2017 02:45,2,0.000,ALERT,212.16,298.77,60.039,1502001903,"201051344001135","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,787609.9,787609.9,16914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502001958,2314777.00
08/06/2017 02:45,2,0.000,ALERT,212.38,300.57,59.996,1502001903,"201051344000594","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,807027.4,807027.4,16939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001960,2314778.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.07,59.996,1502001903,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,797504.1,797504.1,16971,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001961,2314779.00
08/06/2017 02:45,2,0.000,ALERT,211.25,297.87,59.996,1502001903,"274151322000054","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1014413.6,1014413.6,16824,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001963,2314780.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.981,1502001903,"201051344000867","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,791216.2,791216.2,16970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001965,2314781.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.07,59.996,1502001903,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,795098.0,795098.0,16973,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001967,2314782.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.67,59.991,1502001903,"201051344000900","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,813114.7,813114.7,16974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001969,2314783.00
08/06/2017 02:45,2,0.000,ALERT,212.83,299.07,59.986,1502001903,"201051344000648","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,799849.8,799849.8,16946,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001971,2314784.00
08/06/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1502001903,"201051344000569","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,814834.4,814834.4,16918,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001972,2314785.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.986,1502001903,"201051344000983","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,805628.2,805628.2,16950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001974,2314786.00
08/06/2017 02:45,2,0.000,ALERT,212.61,299.37,59.991,1502001903,"201051344001158","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,789751.7,789751.7,16948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001976,2314787.00
08/06/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1502001903,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,804290.2,804290.2,16960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001978,2314788.00
08/06/2017 02:45,2,0.000,ALERT,211.48,296.96,60.002,1502001903,"274151322000087","219011344069620",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,989435.4,989435.4,17066,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502001980,2314789.00
08/06/2017 03:00,2,0.000,ALERT,213.29,299.97,60.002,1502002803,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,803210.8,803210.8,16936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002805,2314790.00
08/06/2017 03:00,2,0.000,ALERT,211.70,297.57,59.922,1502002803,"274151322000085","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16839,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002807,2314791.00
08/06/2017 03:00,2,0.000,ALERT,213.29,299.37,59.944,1502002803,"201051344000633","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,790283.4,790283.4,16987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002808,2314792.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.67,60.002,1502002803,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,794133.2,794133.2,16953,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002810,2314793.00
08/06/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1502002803,"201051344000646","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,788589.9,788589.9,16941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002812,2314794.00
08/06/2017 03:00,2,0.000,ALERT,211.48,297.26,59.954,1502002803,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1051092.0,1051092.0,16837,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002814,2314795.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1502002803,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,802427.7,802427.7,16939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002815,2314796.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1502002803,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,793062.8,793062.8,16980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002817,2314797.00
08/06/2017 03:00,2,0.000,ALERT,213.06,299.97,59.938,1502002803,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,782097.1,782097.1,16930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002819,2314798.00
08/06/2017 03:00,2,0.000,ALERT,212.38,299.07,59.981,1502002803,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,802178.4,802178.4,16955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002821,2314799.00
08/06/2017 03:00,2,0.000,ALERT,211.70,297.26,59.949,1502002803,"274151322000094","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,868296.9,868296.9,17221,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002823,2314800.00
08/06/2017 03:00,2,0.000,ALERT,212.83,300.27,59.949,1502002803,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,812392.3,812392.3,16947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002824,2314801.00
08/06/2017 03:00,2,0.000,ALERT,212.38,299.67,59.938,1502002803,"201051344000890","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,796255.6,796255.6,16952,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002826,2314802.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1502002803,"201051344000438","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798577.7,798577.7,16934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002828,2314803.00
08/06/2017 03:00,2,0.000,ALERT,212.83,298.47,59.944,1502002803,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,713688.6,713688.6,16977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002830,2314804.00
08/06/2017 03:00,2,0.000,ALERT,211.70,298.77,59.954,1502002803,"274151322000083","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1040484.9,1040484.9,16849,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002832,2314805.00
08/06/2017 03:00,2,0.000,ALERT,212.38,297.87,59.975,1502002803,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16842,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002834,2314806.00
08/06/2017 03:00,2,0.000,ALERT,212.61,300.57,59.959,1502002803,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,792477.3,792477.3,16966,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002836,2314807.00
08/06/2017 03:00,2,0.000,ALERT,211.70,298.77,59.949,1502002803,"274151322000095","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1100097.5,1100097.5,16861,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002837,2314808.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.67,59.933,1502002803,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,686340.8,686340.8,16939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002839,2314809.00
08/06/2017 03:00,2,0.000,ALERT,212.61,298.47,59.959,1502002803,"201051344001025","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,799423.5,799423.5,16938,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002841,2314810.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.97,59.965,1502002803,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,803652.3,803652.3,16934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002843,2314811.00
08/06/2017 03:00,2,0.000,ALERT,213.29,299.67,59.922,1502002803,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804974.1,804974.1,16955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002845,2314812.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.07,59.922,1502002803,"201051344000685","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,798417.1,798417.1,16971,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002846,2314813.00
08/06/2017 03:00,2,0.000,ALERT,212.61,298.47,59.965,1502002803,"201051344000917","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,795119.5,795119.5,16967,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002848,2314814.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.37,59.991,1502002803,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,803128.7,803128.7,16953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002850,2314815.00
08/06/2017 03:00,2,0.000,ALERT,212.61,298.47,59.949,1502002803,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,792062.0,792062.0,16947,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002852,2314816.00
08/06/2017 03:00,2,0.000,ALERT,211.48,297.57,59.959,1502002803,"274151322000088","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,998360.4,998360.4,16841,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002854,2314817.00
08/06/2017 03:00,2,0.000,ALERT,212.16,296.96,59.970,1502002803,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,869108.6,869108.6,17233,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002856,2314818.00
08/06/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1502002803,"201051344001135","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,787609.9,787609.9,16916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002857,2314819.00
08/06/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1502002803,"201051344000594","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,807027.4,807027.4,16941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002859,2314820.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.07,59.933,1502002803,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,797504.1,797504.1,16973,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002861,2314821.00
08/06/2017 03:00,2,0.000,ALERT,211.48,297.57,59.981,1502002803,"274151322000054","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16826,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002863,2314822.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.37,59.922,1502002803,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,791216.2,791216.2,16972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002865,2314823.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1502002803,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.27,0.0,0.0,0.000,795098.0,795098.0,16975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002866,2314824.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.97,60.007,1502002803,"201051344000900","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,813114.7,813114.7,16976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002868,2314825.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.07,59.970,1502002803,"201051344000648","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,799849.8,799849.8,16948,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002870,2314826.00
08/06/2017 03:00,2,0.000,ALERT,212.83,300.27,59.922,1502002803,"201051344000569","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,814834.4,814834.4,16920,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002872,2314827.00
08/06/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1502002803,"201051344000983","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,805628.2,805628.2,16952,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002874,2314828.00
08/06/2017 03:00,2,0.000,ALERT,212.83,299.37,59.965,1502002803,"201051344001158","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,789751.7,789751.7,16950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502002875,2314829.00
08/06/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1502002803,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804290.2,804290.2,16962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002877,2314830.00
08/06/2017 03:00,2,0.000,ALERT,211.70,297.87,59.959,1502002803,"274151322000087","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,989435.4,989435.4,17068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502002879,2314831.00
08/06/2017 03:15,2,0.000,ALERT,213.06,299.67,60.018,1502003703,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.17,0.0,0.0,0.000,803210.8,803210.8,16938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003705,2314832.00
08/06/2017 03:15,2,0.000,ALERT,211.48,297.26,59.949,1502003703,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16841,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003707,2314833.00
08/06/2017 03:15,2,0.000,ALERT,213.06,299.37,59.975,1502003703,"201051344000633","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,790283.4,790283.4,16989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003709,2314834.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1502003703,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,794133.2,794133.2,16955,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003711,2314835.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1502003703,"201051344000646","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,788589.9,788589.9,16943,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003713,2314836.00
08/06/2017 03:15,2,0.000,ALERT,211.03,296.66,59.981,1502003703,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16839,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003715,2314837.00
08/06/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1502003703,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,802427.7,802427.7,16941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003716,2314838.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1502003703,"201051344001230","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,793062.8,793062.8,16982,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003718,2314839.00
08/06/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1502003703,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,782097.1,782097.1,16932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003720,2314840.00
08/06/2017 03:15,2,0.000,ALERT,212.16,299.37,59.970,1502003703,"201051344000955","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,802178.4,802178.4,16957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003722,2314841.00
08/06/2017 03:15,2,0.000,ALERT,211.48,296.66,59.965,1502003703,"274151322000094","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,868296.9,868296.9,17223,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003724,2314842.00
08/06/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1502003703,"201051344000579","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,812392.3,812392.3,16949,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003726,2314843.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.97,59.996,1502003703,"201051344000890","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,796255.6,796255.6,16954,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003727,2314844.00
08/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.965,1502003703,"201051344000438","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,798577.7,798577.7,16936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003729,2314845.00
08/06/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1502003703,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,713688.6,713688.6,16979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003731,2314846.00
08/06/2017 03:15,2,0.000,ALERT,211.25,297.57,59.959,1502003703,"274151322000083","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16851,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003733,2314847.00
08/06/2017 03:15,2,0.000,ALERT,211.93,297.26,59.949,1502003703,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16844,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003735,2314848.00
08/06/2017 03:15,2,0.000,ALERT,212.38,300.27,59.954,1502003703,"201051344000868","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,792477.3,792477.3,16968,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003736,2314849.00
08/06/2017 03:15,2,0.000,ALERT,211.25,298.17,59.959,1502003703,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16863,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003738,2314850.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.67,59.959,1502003703,"201051344000988","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,686340.8,686340.8,16941,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003740,2314851.00
08/06/2017 03:15,2,0.000,ALERT,212.38,298.47,59.954,1502003703,"201051344001025","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,799423.5,799423.5,16940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003742,2314852.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.67,59.954,1502003703,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,803652.3,803652.3,16936,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003744,2314853.00
08/06/2017 03:15,2,0.000,ALERT,213.06,299.37,59.965,1502003703,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804974.1,804974.1,16957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003745,2314854.00
08/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1502003703,"201051344000685","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,798417.1,798417.1,16973,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003747,2314855.00
08/06/2017 03:15,2,0.000,ALERT,212.61,298.77,59.959,1502003703,"201051344000917","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,795119.5,795119.5,16969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003749,2314856.00
08/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.991,1502003703,"201051344001145","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,803128.7,803128.7,16955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003751,2314857.00
08/06/2017 03:15,2,0.000,ALERT,212.61,298.47,59.944,1502003703,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,792062.0,792062.0,16949,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003753,2314858.00
08/06/2017 03:15,2,0.000,ALERT,211.03,297.26,59.986,1502003703,"274151322000088","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,998360.4,998360.4,16843,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003754,2314859.00
08/06/2017 03:15,2,0.000,ALERT,211.93,296.66,59.954,1502003703,"274151322000068","219011344069620",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,869108.6,869108.6,17235,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003756,2314860.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.07,59.954,1502003703,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,787609.9,787609.9,16918,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003758,2314861.00
