ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 03:15,2,0.000,ALERT,212.16,300.27,59.991,1502003703,"201051344000594","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,807027.4,807027.4,16943,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003760,2314862.00
08/06/2017 03:15,2,0.000,ALERT,212.61,298.77,59.991,1502003703,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,797504.1,797504.1,16975,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003762,2314863.00
08/06/2017 03:15,2,0.000,ALERT,211.03,297.57,59.949,1502003703,"274151322000054","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16828,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003763,2314864.00
08/06/2017 03:15,2,0.000,ALERT,212.83,299.07,59.965,1502003703,"201051344000867","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,791216.2,791216.2,16974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003765,2314865.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.07,59.949,1502003703,"201051344001093","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,795098.0,795098.0,16977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003767,2314866.00
08/06/2017 03:15,2,0.000,ALERT,212.38,299.37,59.959,1502003703,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,813114.7,813114.7,16978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003769,2314867.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.07,59.954,1502003703,"201051344000648","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,799849.8,799849.8,16950,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502003771,2314868.00
08/06/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1502003703,"201051344000569","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,814834.4,814834.4,16922,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003773,2314869.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.67,59.912,1502003703,"201051344000983","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,805628.2,805628.2,16954,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003774,2314870.00
08/06/2017 03:15,2,0.000,ALERT,212.61,299.37,59.954,1502003703,"201051344001158","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,789751.7,789751.7,16952,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003776,2314871.00
08/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.933,1502003703,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804290.2,804290.2,16964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003778,2314872.00
08/06/2017 03:15,2,0.000,ALERT,211.25,296.66,59.959,1502003703,"274151322000087","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,989435.4,989435.4,17070,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502003780,2314873.00
08/06/2017 03:30,2,0.000,ALERT,213.06,299.97,59.986,1502004603,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,803210.8,803210.8,16940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004605,2314874.00
08/06/2017 03:30,2,0.000,ALERT,211.93,297.87,59.981,1502004603,"274151322000085","219011344069620",0.00,15.00,0,296.06,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16843,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004606,2314875.00
08/06/2017 03:30,2,0.000,ALERT,213.51,299.97,60.007,1502004603,"201051344000633","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,790283.4,790283.4,16991,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004608,2314876.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.97,60.002,1502004603,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,794133.2,794133.2,16957,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004610,2314877.00
08/06/2017 03:30,2,0.000,ALERT,212.38,299.37,59.986,1502004603,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,788589.9,788589.9,16945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004612,2314878.00
08/06/2017 03:30,2,0.000,ALERT,211.48,297.26,59.981,1502004603,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004614,2314879.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.991,1502004603,"201051344000585","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802427.7,802427.7,16943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004615,2314880.00
08/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.991,1502004603,"201051344001230","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,793062.8,793062.8,16984,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004617,2314881.00
08/06/2017 03:30,2,0.000,ALERT,213.06,300.57,59.996,1502004603,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,782097.1,782097.1,16934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004619,2314882.00
08/06/2017 03:30,2,0.000,ALERT,212.38,299.67,59.991,1502004603,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004621,2314883.00
08/06/2017 03:30,2,0.000,ALERT,211.70,297.57,59.965,1502004603,"274151322000094","219011344069620",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,868296.9,868296.9,17225,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004623,2314884.00
08/06/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1502004603,"201051344000579","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,812392.3,812392.3,16951,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004624,2314885.00
08/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1502004603,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16956,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004626,2314886.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.996,1502004603,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,798577.7,798577.7,16938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004628,2314887.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.07,59.975,1502004603,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,713688.6,713688.6,16981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004630,2314888.00
08/06/2017 03:30,2,0.000,ALERT,211.70,298.47,59.959,1502004603,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16853,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004632,2314889.00
08/06/2017 03:30,2,0.000,ALERT,212.16,298.17,59.954,1502004603,"274151322000076","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16846,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004634,2314890.00
08/06/2017 03:30,2,0.000,ALERT,212.83,300.87,59.991,1502004603,"201051344000868","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,792477.3,792477.3,16970,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004635,2314891.00
08/06/2017 03:30,2,0.000,ALERT,211.70,298.77,59.981,1502004603,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004637,2314892.00
08/06/2017 03:30,2,0.000,ALERT,212.61,300.27,59.975,1502004603,"201051344000988","219011344069620",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,686340.8,686340.8,16943,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004639,2314893.00
08/06/2017 03:30,2,0.000,ALERT,212.61,298.77,59.954,1502004603,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004641,2314894.00
08/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1502004603,"201051344000458","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,803652.3,803652.3,16938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004643,2314895.00
08/06/2017 03:30,2,0.000,ALERT,213.29,299.97,59.938,1502004603,"201051344000853","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804974.1,804974.1,16959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004644,2314896.00
08/06/2017 03:30,2,0.000,ALERT,213.06,299.67,59.975,1502004603,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004646,2314897.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1502004603,"201051344000917","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,795119.5,795119.5,16971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004648,2314898.00
08/06/2017 03:30,2,0.000,ALERT,213.06,299.97,59.949,1502004603,"201051344001145","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,803128.7,803128.7,16957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004650,2314899.00
08/06/2017 03:30,2,0.000,ALERT,212.83,298.77,59.981,1502004603,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,792062.0,792062.0,16951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004652,2314900.00
08/06/2017 03:30,2,0.000,ALERT,211.25,297.87,59.981,1502004603,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,998360.4,998360.4,16845,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004653,2314901.00
08/06/2017 03:30,2,0.000,ALERT,212.16,296.96,59.986,1502004603,"274151322000068","219011344069620",0.00,15.50,0,295.16,298.47,0.0,0.0,0.000,869108.6,869108.6,17237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004655,2314902.00
08/06/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1502004603,"201051344001135","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,787609.9,787609.9,16920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004657,2314903.00
08/06/2017 03:30,2,0.000,ALERT,212.38,300.57,60.002,1502004603,"201051344000594","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,807027.4,807027.4,16945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004659,2314904.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.37,60.012,1502004603,"201051344001203","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,797504.1,797504.1,16977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004660,2314905.00
08/06/2017 03:30,2,0.000,ALERT,211.48,298.17,59.975,1502004603,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16830,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004662,2314906.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1502004603,"201051344000867","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,791216.2,791216.2,16976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004664,2314907.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.37,60.012,1502004603,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,795098.0,795098.0,16979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004666,2314908.00
08/06/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1502004603,"201051344000900","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,813114.7,813114.7,16980,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004668,2314909.00
08/06/2017 03:30,2,0.000,ALERT,212.83,299.37,59.981,1502004603,"201051344000648","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,799849.8,799849.8,16952,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004669,2314910.00
08/06/2017 03:30,2,0.000,ALERT,212.61,300.57,59.981,1502004603,"201051344000569","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,814834.4,814834.4,16924,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004672,2314911.00
08/06/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1502004603,"201051344000983","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,805628.2,805628.2,16956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004673,2314912.00
08/06/2017 03:30,2,0.000,ALERT,212.61,299.67,59.933,1502004603,"201051344001158","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,789751.7,789751.7,16954,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502004675,2314913.00
08/06/2017 03:30,2,0.000,ALERT,213.06,300.27,59.991,1502004603,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804290.2,804290.2,16966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004677,2314914.00
08/06/2017 03:30,2,0.000,ALERT,211.70,297.26,59.981,1502004603,"274151322000087","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,989435.4,989435.4,17072,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502004679,2314915.00
08/06/2017 03:45,2,0.000,ALERT,213.51,300.27,59.954,1502005503,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,803210.8,803210.8,16942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005505,2314916.00
08/06/2017 03:45,2,0.000,ALERT,211.93,297.87,59.965,1502005503,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16845,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005507,2314917.00
08/06/2017 03:45,2,0.000,ALERT,213.51,299.67,59.996,1502005503,"201051344000633","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,790283.4,790283.4,16993,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005509,2314918.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.97,59.986,1502005503,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,794133.2,794133.2,16959,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005511,2314919.00
08/06/2017 03:45,2,0.000,ALERT,212.61,299.37,59.965,1502005503,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,788589.9,788589.9,16947,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005512,2314920.00
08/06/2017 03:45,2,0.000,ALERT,211.70,297.87,59.954,1502005503,"274151322000052","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16843,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005514,2314921.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.981,1502005503,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,802427.7,802427.7,16945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005516,2314922.00
08/06/2017 03:45,2,0.000,ALERT,212.83,299.67,59.954,1502005503,"201051344001230","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,793062.8,793062.8,16986,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005518,2314923.00
08/06/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1502005503,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,782097.1,782097.1,16936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005519,2314924.00
08/06/2017 03:45,2,0.000,ALERT,212.61,299.37,59.981,1502005503,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005521,2314925.00
08/06/2017 03:45,2,0.000,ALERT,211.70,297.57,59.949,1502005503,"274151322000094","219011344069620",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,868296.9,868296.9,17227,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005523,2314926.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.87,59.959,1502005503,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,812392.3,812392.3,16953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005525,2314927.00
08/06/2017 03:45,2,0.000,ALERT,212.83,299.97,59.944,1502005503,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,796255.6,796255.6,16958,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005527,2314928.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.67,60.007,1502005503,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,798577.7,798577.7,16940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005529,2314929.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.965,1502005503,"201051344000417","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,713688.6,713688.6,16983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502005530,2314930.00
08/06/2017 03:45,2,0.000,ALERT,211.93,298.77,59.959,1502005503,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16855,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005532,2314931.00
08/06/2017 03:45,2,0.000,ALERT,212.38,297.87,59.996,1502005503,"274151322000076","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1110787.7,1110787.7,16848,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005534,2314932.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1502005503,"201051344000868","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,792477.3,792477.3,16972,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005536,2314933.00
08/06/2017 03:45,2,0.000,ALERT,211.70,298.77,59.959,1502005503,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16867,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005538,2314934.00
08/06/2017 03:45,2,0.000,ALERT,212.61,300.27,59.970,1502005503,"201051344000988","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,686340.8,686340.8,16945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502005539,2314935.00
08/06/2017 03:45,2,0.000,ALERT,212.83,298.77,59.949,1502005503,"201051344001025","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,799423.5,799423.5,16944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502005541,2314936.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.27,59.944,1502005503,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005543,2314937.00
08/06/2017 03:45,2,0.000,ALERT,213.51,299.97,59.965,1502005503,"201051344000853","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,804974.1,804974.1,16961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005545,2314938.00
08/06/2017 03:45,2,0.000,ALERT,213.29,299.67,59.965,1502005503,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,798417.1,798417.1,16977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502005547,2314939.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.07,59.928,1502005503,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,795119.5,795119.5,16973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005548,2314940.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.67,60.007,1502005503,"201051344001145","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,803128.7,803128.7,16959,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005550,2314941.00
08/06/2017 03:45,2,0.000,ALERT,213.06,298.77,59.965,1502005503,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,792062.0,792062.0,16953,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005552,2314942.00
08/06/2017 03:45,2,0.000,ALERT,211.48,297.57,59.959,1502005503,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,998360.4,998360.4,16847,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005554,2314943.00
08/06/2017 03:45,2,0.000,ALERT,212.38,297.26,59.944,1502005503,"274151322000068","219011344069620",0.00,15.50,0,295.76,298.47,0.0,0.0,0.000,869108.6,869108.6,17239,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005556,2314944.00
08/06/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1502005503,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,787609.9,787609.9,16922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005558,2314945.00
08/06/2017 03:45,2,0.000,ALERT,212.61,300.87,59.959,1502005503,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,807027.4,807027.4,16947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005560,2314946.00
08/06/2017 03:45,2,0.000,ALERT,212.83,299.07,59.970,1502005503,"201051344001203","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,797504.1,797504.1,16979,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005561,2314947.00
08/06/2017 03:45,2,0.000,ALERT,211.70,297.57,59.959,1502005503,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16832,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005563,2314948.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1502005503,"201051344000867","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,791216.2,791216.2,16978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005565,2314949.00
08/06/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1502005503,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,795098.0,795098.0,16981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005567,2314950.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.27,59.970,1502005503,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,813114.7,813114.7,16982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005568,2314951.00
08/06/2017 03:45,2,0.000,ALERT,213.06,299.37,59.965,1502005503,"201051344000648","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,799849.8,799849.8,16954,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005570,2314952.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.57,59.970,1502005503,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,814834.4,814834.4,16926,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005572,2314953.00
08/06/2017 03:45,2,0.000,ALERT,212.83,300.27,59.959,1502005503,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,805628.2,805628.2,16958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005574,2314954.00
08/06/2017 03:45,2,0.000,ALERT,212.83,299.97,59.959,1502005503,"201051344001158","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,789751.7,789751.7,16956,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005576,2314955.00
08/06/2017 03:45,2,0.000,ALERT,213.29,300.57,59.996,1502005503,"201051344000576","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,804290.2,804290.2,16968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502005577,2314956.00
08/06/2017 03:45,2,0.000,ALERT,211.70,296.96,59.954,1502005503,"274151322000087","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,989435.4,989435.4,17074,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502005579,2314957.00
08/06/2017 04:00,2,0.000,ALERT,213.51,300.27,60.002,1502006403,"201051344000645","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,803210.8,803210.8,16944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006406,2314958.00
08/06/2017 04:00,2,0.000,ALERT,211.93,298.47,59.986,1502006403,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16847,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006408,2314959.00
08/06/2017 04:00,2,0.000,ALERT,213.51,299.97,59.938,1502006403,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,790283.4,790283.4,16995,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006409,2314960.00
08/06/2017 04:00,2,0.000,ALERT,213.06,300.27,59.996,1502006403,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,794133.2,794133.2,16961,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006411,2314961.00
08/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.991,1502006403,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,788589.9,788589.9,16949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006413,2314962.00
08/06/2017 04:00,2,0.000,ALERT,211.70,298.47,59.986,1502006403,"274151322000052","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16845,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006415,2314963.00
08/06/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1502006403,"201051344000585","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,802427.7,802427.7,16947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006416,2314964.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.944,1502006403,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,793062.8,793062.8,16988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006418,2314965.00
08/06/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1502006403,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006420,2314966.00
08/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.949,1502006403,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006422,2314967.00
08/06/2017 04:00,2,0.000,ALERT,212.16,297.57,59.949,1502006403,"274151322000094","219011344069620",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,868296.9,868296.9,17229,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006424,2314968.00
08/06/2017 04:00,2,0.000,ALERT,213.06,300.87,59.986,1502006403,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,812392.3,812392.3,16955,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006425,2314969.00
08/06/2017 04:00,2,0.000,ALERT,212.83,300.27,59.975,1502006403,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16960,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006427,2314970.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.970,1502006403,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,798577.7,798577.7,16942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006429,2314971.00
08/06/2017 04:00,2,0.000,ALERT,213.29,299.07,59.970,1502006403,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,713688.6,713688.6,16985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006431,2314972.00
08/06/2017 04:00,2,0.000,ALERT,211.93,298.47,59.970,1502006403,"274151322000083","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16857,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006433,2314973.00
08/06/2017 04:00,2,0.000,ALERT,212.61,298.17,59.970,1502006403,"274151322000076","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1110787.7,1110787.7,16850,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006434,2314974.00
08/06/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1502006403,"201051344000868","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,792477.3,792477.3,16974,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006436,2314975.00
08/06/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1502006403,"274151322000095","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16869,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006438,2314976.00
08/06/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1502006403,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,686340.8,686340.8,16947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006440,2314977.00
08/06/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1502006403,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006442,2314978.00
08/06/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1502006403,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006443,2314979.00
08/06/2017 04:00,2,0.000,ALERT,213.51,300.27,59.949,1502006403,"201051344000853","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,804974.1,804974.1,16963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006445,2314980.00
08/06/2017 04:00,2,0.000,ALERT,213.29,299.67,60.023,1502006403,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006447,2314981.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.37,59.981,1502006403,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,795119.5,795119.5,16975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006449,2314982.00
08/06/2017 04:00,2,0.000,ALERT,213.29,299.97,59.986,1502006403,"201051344001145","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,803128.7,803128.7,16961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006451,2314983.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.07,59.975,1502006403,"201051344000651","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,792062.0,792062.0,16955,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006452,2314984.00
08/06/2017 04:00,2,0.000,ALERT,211.48,298.17,59.965,1502006403,"274151322000088","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,998360.4,998360.4,16849,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006454,2314985.00
08/06/2017 04:00,2,0.000,ALERT,212.61,297.26,59.965,1502006403,"274151322000068","219011344069620",0.00,15.50,0,295.46,298.47,0.0,0.0,0.000,869108.6,869108.6,17241,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006456,2314986.00
08/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1502006403,"201051344001135","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,787609.9,787609.9,16924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006458,2314987.00
08/06/2017 04:00,2,0.000,ALERT,212.61,300.87,59.933,1502006403,"201051344000594","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,807027.4,807027.4,16949,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006460,2314988.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1502006403,"201051344001203","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,797504.1,797504.1,16981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006462,2314989.00
08/06/2017 04:00,2,0.000,ALERT,211.70,297.87,59.938,1502006403,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16834,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006464,2314990.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.981,1502006403,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,791216.2,791216.2,16980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006465,2314991.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1502006403,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,795098.0,795098.0,16983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006467,2314992.00
08/06/2017 04:00,2,0.000,ALERT,212.83,300.27,59.975,1502006403,"201051344000900","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,813114.7,813114.7,16984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006469,2314993.00
08/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.970,1502006403,"201051344000648","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,799849.8,799849.8,16956,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006471,2314994.00
08/06/2017 04:00,2,0.000,ALERT,213.06,300.87,59.991,1502006403,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,814834.4,814834.4,16928,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006472,2314995.00
08/06/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1502006403,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,805628.2,805628.2,16960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006474,2314996.00
08/06/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1502006403,"201051344001158","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,789751.7,789751.7,16958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502006476,2314997.00
08/06/2017 04:00,2,0.000,ALERT,213.29,300.87,59.986,1502006403,"201051344000576","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,804290.2,804290.2,16970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006478,2314998.00
08/06/2017 04:00,2,0.000,ALERT,211.93,297.26,59.975,1502006403,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,989435.4,989435.4,17076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502006480,2314999.00
08/06/2017 04:15,2,0.000,ALERT,213.29,299.97,60.039,1502007303,"201051344000645","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,803210.8,803210.8,16946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007305,2315000.00
08/06/2017 04:15,2,0.000,ALERT,211.70,297.57,60.002,1502007303,"274151322000085","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1009288.4,1009288.4,16849,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007307,2315001.00
08/06/2017 04:15,2,0.000,ALERT,213.29,299.67,59.986,1502007303,"201051344000633","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,790283.4,790283.4,16997,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007309,2315002.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1502007303,"201051344000469","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,794133.2,794133.2,16963,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007310,2315003.00
08/06/2017 04:15,2,0.000,ALERT,212.38,299.37,60.039,1502007303,"201051344000646","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,788589.9,788589.9,16951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007312,2315004.00
08/06/2017 04:15,2,0.000,ALERT,211.25,297.87,59.996,1502007303,"274151322000052","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1051092.0,1051092.0,16847,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007314,2315005.00
