ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 04:15,2,0.000,ALERT,212.83,299.67,59.996,1502007303,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,802427.7,802427.7,16949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007316,2315006.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.986,1502007303,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,793062.8,793062.8,16990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007318,2315007.00
08/06/2017 04:15,2,0.000,ALERT,213.29,300.57,59.996,1502007303,"201051344000582","219011344069620",0.00,14.30,0,298.77,301.77,0.0,0.0,0.000,782097.1,782097.1,16940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007320,2315008.00
08/06/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1502007303,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,802178.4,802178.4,16965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007322,2315009.00
08/06/2017 04:15,2,0.000,ALERT,211.70,297.26,59.965,1502007303,"274151322000094","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,868296.9,868296.9,17231,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007323,2315010.00
08/06/2017 04:15,2,0.000,ALERT,212.61,300.57,59.991,1502007303,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,812392.3,812392.3,16957,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007325,2315011.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.996,1502007303,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16962,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007327,2315012.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1502007303,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,798577.7,798577.7,16944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007329,2315013.00
08/06/2017 04:15,2,0.000,ALERT,212.83,298.77,59.991,1502007303,"201051344000417","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,713688.6,713688.6,16987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007331,2315014.00
08/06/2017 04:15,2,0.000,ALERT,211.70,297.87,59.996,1502007303,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16859,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007333,2315015.00
08/06/2017 04:15,2,0.000,ALERT,212.16,297.87,59.991,1502007303,"274151322000076","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1110787.7,1110787.7,16852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007335,2315016.00
08/06/2017 04:15,2,0.000,ALERT,212.61,300.57,60.002,1502007303,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,792477.3,792477.3,16976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007336,2315017.00
08/06/2017 04:15,2,0.000,ALERT,211.48,298.47,59.975,1502007303,"274151322000095","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1100097.5,1100097.5,16871,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007338,2315018.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.97,60.002,1502007303,"201051344000988","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,686340.8,686340.8,16949,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007340,2315019.00
08/06/2017 04:15,2,0.000,ALERT,212.61,298.77,60.002,1502007303,"201051344001025","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,799423.5,799423.5,16948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007342,2315020.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.97,60.002,1502007303,"201051344000458","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,803652.3,803652.3,16944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007344,2315021.00
08/06/2017 04:15,2,0.000,ALERT,213.29,299.97,59.986,1502007303,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,804974.1,804974.1,16965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007345,2315022.00
08/06/2017 04:15,2,0.000,ALERT,213.06,299.37,59.996,1502007303,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16981,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007347,2315023.00
08/06/2017 04:15,2,0.000,ALERT,212.83,298.77,59.991,1502007303,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,795119.5,795119.5,16977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007349,2315024.00
08/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1502007303,"201051344001145","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,803128.7,803128.7,16963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007351,2315025.00
08/06/2017 04:15,2,0.000,ALERT,212.83,298.77,59.986,1502007303,"201051344000651","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,792062.0,792062.0,16957,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007353,2315026.00
08/06/2017 04:15,2,0.000,ALERT,211.25,297.26,59.981,1502007303,"274151322000088","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,998360.4,998360.4,16851,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007354,2315027.00
08/06/2017 04:15,2,0.000,ALERT,212.16,296.66,59.991,1502007303,"274151322000068","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,869108.6,869108.6,17243,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007356,2315028.00
08/06/2017 04:15,2,0.000,ALERT,212.38,299.37,59.938,1502007303,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,787609.9,787609.9,16926,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007358,2315029.00
08/06/2017 04:15,2,0.000,ALERT,212.38,300.57,59.975,1502007303,"201051344000594","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,807027.4,807027.4,16951,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007360,2315030.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1502007303,"201051344001203","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,797504.1,797504.1,16983,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007362,2315031.00
08/06/2017 04:15,2,0.000,ALERT,211.48,297.57,59.959,1502007303,"274151322000054","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16836,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007364,2315032.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.67,59.933,1502007303,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,791216.2,791216.2,16982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007365,2315033.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1502007303,"201051344001093","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,795098.0,795098.0,16985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007367,2315034.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.954,1502007303,"201051344000900","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,813114.7,813114.7,16986,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502007369,2315035.00
08/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1502007303,"201051344000648","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,799849.8,799849.8,16958,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007371,2315036.00
08/06/2017 04:15,2,0.000,ALERT,212.61,300.57,59.970,1502007303,"201051344000569","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,814834.4,814834.4,16930,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007373,2315037.00
08/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.938,1502007303,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,805628.2,805628.2,16962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007374,2315038.00
08/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1502007303,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,789751.7,789751.7,16960,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007376,2315039.00
08/06/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1502007303,"201051344000576","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,804290.2,804290.2,16972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007378,2315040.00
08/06/2017 04:15,2,0.000,ALERT,211.70,296.96,59.944,1502007303,"274151322000087","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,989435.4,989435.4,17078,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502007380,2315041.00
08/06/2017 04:30,2,0.000,ALERT,213.29,299.37,59.975,1502008203,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,803210.8,803210.8,16948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008205,2315042.00
08/06/2017 04:30,2,0.000,ALERT,211.93,297.57,59.975,1502008203,"274151322000085","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16851,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008207,2315043.00
08/06/2017 04:30,2,0.000,ALERT,213.29,299.07,59.970,1502008203,"201051344000633","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,790283.4,790283.4,16999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008209,2315044.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1502008203,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,794133.2,794133.2,16965,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008210,2315045.00
08/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1502008203,"201051344000646","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,788589.9,788589.9,16953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008212,2315046.00
08/06/2017 04:30,2,0.000,ALERT,211.48,298.47,59.959,1502008203,"274151322000052","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16849,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008214,2315047.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.67,60.007,1502008203,"201051344000585","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,802427.7,802427.7,16951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008216,2315048.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1502008203,"201051344001230","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,793062.8,793062.8,16992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008218,2315049.00
08/06/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1502008203,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,782097.1,782097.1,16942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008220,2315050.00
08/06/2017 04:30,2,0.000,ALERT,212.16,299.37,59.986,1502008203,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008221,2315051.00
08/06/2017 04:30,2,0.000,ALERT,211.70,297.26,59.991,1502008203,"274151322000094","219011344069620",0.00,14.70,0,295.76,298.77,0.0,0.0,0.000,868296.9,868296.9,17233,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008223,2315052.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.944,1502008203,"201051344000579","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,812392.3,812392.3,16959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008225,2315053.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1502008203,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008227,2315054.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.959,1502008203,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,798577.7,798577.7,16946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008229,2315055.00
08/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.975,1502008203,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,713688.6,713688.6,16989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008230,2315056.00
08/06/2017 04:30,2,0.000,ALERT,211.70,297.26,59.938,1502008203,"274151322000083","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16861,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008232,2315057.00
08/06/2017 04:30,2,0.000,ALERT,212.38,297.26,59.938,1502008203,"274151322000076","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16854,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008234,2315058.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1502008203,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,792477.3,792477.3,16978,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008236,2315059.00
08/06/2017 04:30,2,0.000,ALERT,211.70,298.47,59.959,1502008203,"274151322000095","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16873,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008238,2315060.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.981,1502008203,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,686340.8,686340.8,16951,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008239,2315061.00
08/06/2017 04:30,2,0.000,ALERT,212.38,298.77,59.975,1502008203,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008241,2315062.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1502008203,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16946,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008243,2315063.00
08/06/2017 04:30,2,0.000,ALERT,213.29,299.37,59.970,1502008203,"201051344000853","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,804974.1,804974.1,16967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008245,2315064.00
08/06/2017 04:30,2,0.000,ALERT,213.06,299.37,59.970,1502008203,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16983,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008247,2315065.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1502008203,"201051344000917","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,795119.5,795119.5,16979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008248,2315066.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1502008203,"201051344001145","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,803128.7,803128.7,16965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008250,2315067.00
08/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.975,1502008203,"201051344000651","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,792062.0,792062.0,16959,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008252,2315068.00
08/06/2017 04:30,2,0.000,ALERT,211.48,297.57,59.917,1502008203,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.07,0.0,0.0,0.000,998360.4,998360.4,16853,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008254,2315069.00
08/06/2017 04:30,2,0.000,ALERT,212.38,296.96,59.965,1502008203,"274151322000068","219011344069620",0.00,15.50,0,295.46,298.47,0.0,0.0,0.000,869108.6,869108.6,17245,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008256,2315070.00
08/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1502008203,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,787609.9,787609.9,16928,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008258,2315071.00
08/06/2017 04:30,2,0.000,ALERT,212.38,299.97,59.965,1502008203,"201051344000594","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,807027.4,807027.4,16953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008259,2315072.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1502008203,"201051344001203","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,797504.1,797504.1,16985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008261,2315073.00
08/06/2017 04:30,2,0.000,ALERT,211.48,297.57,59.970,1502008203,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16838,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008263,2315074.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.07,59.959,1502008203,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,791216.2,791216.2,16984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008265,2315075.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.965,1502008203,"201051344001093","219011344069620",0.00,15.30,0,297.57,300.57,0.0,0.0,0.000,795098.0,795098.0,16987,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502008267,2315076.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1502008203,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,813114.7,813114.7,16988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008268,2315077.00
08/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.954,1502008203,"201051344000648","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,799849.8,799849.8,16960,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008270,2315078.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1502008203,"201051344000569","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,814834.4,814834.4,16932,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008272,2315079.00
08/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.959,1502008203,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,805628.2,805628.2,16964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008274,2315080.00
08/06/2017 04:30,2,0.000,ALERT,212.61,299.07,59.959,1502008203,"201051344001158","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,789751.7,789751.7,16962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008276,2315081.00
08/06/2017 04:30,2,0.000,ALERT,213.06,299.67,59.959,1502008203,"201051344000576","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,804290.2,804290.2,16974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008277,2315082.00
08/06/2017 04:30,2,0.000,ALERT,211.70,297.26,59.965,1502008203,"274151322000087","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,989435.4,989435.4,17080,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502008279,2315083.00
08/06/2017 04:45,2,0.000,ALERT,213.29,299.37,59.975,1502009103,"201051344000645","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,803210.8,803210.8,16950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009105,2315084.00
08/06/2017 04:45,2,0.000,ALERT,211.93,297.57,59.975,1502009103,"274151322000085","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16853,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009107,2315085.00
08/06/2017 04:45,2,0.000,ALERT,213.51,299.07,59.970,1502009103,"201051344000633","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,790283.4,790283.4,17001,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009109,2315086.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1502009103,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,794133.2,794133.2,16967,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009111,2315087.00
08/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1502009103,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,788589.9,788589.9,16955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009113,2315088.00
08/06/2017 04:45,2,0.000,ALERT,211.48,297.87,59.975,1502009103,"274151322000052","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1051092.0,1051092.0,16851,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009114,2315089.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1502009103,"201051344000585","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,802427.7,802427.7,16953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009116,2315090.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.938,1502009103,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,793062.8,793062.8,16994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009118,2315091.00
08/06/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1502009103,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009120,2315092.00
08/06/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1502009103,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802178.4,802178.4,16969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009121,2315093.00
08/06/2017 04:45,2,0.000,ALERT,211.93,296.96,59.965,1502009103,"274151322000094","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,868296.9,868296.9,17235,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009123,2315094.00
08/06/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1502009103,"201051344000579","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,812392.3,812392.3,16961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009125,2315095.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1502009103,"201051344000890","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,796255.6,796255.6,16966,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009127,2315096.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.975,1502009103,"201051344000438","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,798577.7,798577.7,16948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009129,2315097.00
08/06/2017 04:45,2,0.000,ALERT,213.06,298.77,59.981,1502009103,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,713688.6,713688.6,16991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009131,2315098.00
08/06/2017 04:45,2,0.000,ALERT,211.93,297.57,59.975,1502009103,"274151322000083","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1040484.9,1040484.9,16863,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009132,2315099.00
08/06/2017 04:45,2,0.000,ALERT,212.38,297.57,60.018,1502009103,"274151322000076","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1110787.7,1110787.7,16856,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009134,2315100.00
08/06/2017 04:45,2,0.000,ALERT,212.83,300.27,59.981,1502009103,"201051344000868","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,792477.3,792477.3,16980,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009136,2315101.00
08/06/2017 04:45,2,0.000,ALERT,211.70,298.47,59.970,1502009103,"274151322000095","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1100097.5,1100097.5,16875,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009138,2315102.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1502009103,"201051344000988","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,686340.8,686340.8,16953,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009140,2315103.00
08/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1502009103,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009141,2315104.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1502009103,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,803652.3,803652.3,16948,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009143,2315105.00
08/06/2017 04:45,2,0.000,ALERT,213.51,299.67,59.981,1502009103,"201051344000853","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,804974.1,804974.1,16969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009145,2315106.00
08/06/2017 04:45,2,0.000,ALERT,213.29,299.37,59.986,1502009103,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,798417.1,798417.1,16985,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009147,2315107.00
08/06/2017 04:45,2,0.000,ALERT,213.06,298.77,60.023,1502009103,"201051344000917","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,795119.5,795119.5,16981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009149,2315108.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.965,1502009103,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,803128.7,803128.7,16967,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009150,2315109.00
08/06/2017 04:45,2,0.000,ALERT,213.06,298.47,59.991,1502009103,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,792062.0,792062.0,16961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009152,2315110.00
08/06/2017 04:45,2,0.000,ALERT,211.48,297.26,59.965,1502009103,"274151322000088","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,998360.4,998360.4,16855,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009154,2315111.00
08/06/2017 04:45,2,0.000,ALERT,212.61,296.96,59.986,1502009103,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,869108.6,869108.6,17247,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009156,2315112.00
08/06/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1502009103,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,787609.9,787609.9,16930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009157,2315113.00
08/06/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1502009103,"201051344000594","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,807027.4,807027.4,16955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009159,2315114.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.07,60.002,1502009103,"201051344001203","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,797504.1,797504.1,16987,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009161,2315115.00
08/06/2017 04:45,2,0.000,ALERT,211.70,297.57,59.996,1502009103,"274151322000054","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1014413.6,1014413.6,16840,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009163,2315116.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.949,1502009103,"201051344000867","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,791216.2,791216.2,16986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009165,2315117.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.07,59.986,1502009103,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.27,0.0,0.0,0.000,795098.0,795098.0,16989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009167,2315118.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.986,1502009103,"201051344000900","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,813114.7,813114.7,16990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009169,2315119.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.981,1502009103,"201051344000648","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,799849.8,799849.8,16962,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009170,2315120.00
08/06/2017 04:45,2,0.000,ALERT,213.06,300.27,59.975,1502009103,"201051344000569","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,814834.4,814834.4,16934,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009172,2315121.00
08/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.970,1502009103,"201051344000983","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,805628.2,805628.2,16966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009174,2315122.00
08/06/2017 04:45,2,0.000,ALERT,213.06,299.37,60.012,1502009103,"201051344001158","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,789751.7,789751.7,16964,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502009176,2315123.00
08/06/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1502009103,"201051344000576","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,804290.2,804290.2,16976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009178,2315124.00
08/06/2017 04:45,2,0.000,ALERT,211.93,297.26,59.970,1502009103,"274151322000087","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,989435.4,989435.4,17082,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502009179,2315125.00
08/06/2017 05:00,2,0.000,ALERT,213.29,299.67,59.965,1502010003,"201051344000645","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,803210.8,803210.8,16952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010005,2315126.00
08/06/2017 05:00,2,0.000,ALERT,211.70,297.57,59.965,1502010003,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1009288.4,1009288.4,16855,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010007,2315127.00
08/06/2017 05:00,2,0.000,ALERT,213.29,299.37,59.965,1502010003,"201051344000633","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,790283.4,790283.4,17003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010009,2315128.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1502010003,"201051344000469","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,794133.2,794133.2,16969,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010011,2315129.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.37,59.928,1502010003,"201051344000646","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,788589.9,788589.9,16957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010012,2315130.00
08/06/2017 05:00,2,0.000,ALERT,211.48,297.87,59.959,1502010003,"274151322000052","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1051092.0,1051092.0,16853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010014,2315131.00
08/06/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1502010003,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,802427.7,802427.7,16955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010016,2315132.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.67,59.991,1502010003,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.57,0.0,0.0,0.000,793062.8,793062.8,16996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010018,2315133.00
08/06/2017 05:00,2,0.000,ALERT,213.29,300.27,59.959,1502010003,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16946,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010020,2315134.00
08/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.928,1502010003,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,802178.4,802178.4,16971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010022,2315135.00
08/06/2017 05:00,2,0.000,ALERT,211.70,297.26,59.959,1502010003,"274151322000094","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,868296.9,868296.9,17237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010024,2315136.00
08/06/2017 05:00,2,0.000,ALERT,212.83,300.27,59.970,1502010003,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,812392.3,812392.3,16963,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010026,2315137.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.97,59.975,1502010003,"201051344000890","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,796255.6,796255.6,16968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010027,2315138.00
08/06/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1502010003,"201051344000438","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798577.7,798577.7,16950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010029,2315139.00
08/06/2017 05:00,2,0.000,ALERT,213.06,299.07,59.970,1502010003,"201051344000417","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,713688.6,713688.6,16993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010031,2315140.00
08/06/2017 05:00,2,0.000,ALERT,211.70,297.87,59.975,1502010003,"274151322000083","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1040484.9,1040484.9,16865,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010033,2315141.00
08/06/2017 05:00,2,0.000,ALERT,212.38,298.17,59.975,1502010003,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16858,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010035,2315142.00
08/06/2017 05:00,2,0.000,ALERT,212.61,300.27,59.975,1502010003,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,792477.3,792477.3,16982,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010037,2315143.00
08/06/2017 05:00,2,0.000,ALERT,211.48,298.47,59.975,1502010003,"274151322000095","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1100097.5,1100097.5,16877,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010038,2315144.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1502010003,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,686340.8,686340.8,16955,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010040,2315145.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.07,59.970,1502010003,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,799423.5,799423.5,16954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010042,2315146.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1502010003,"201051344000458","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,803652.3,803652.3,16950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010044,2315147.00
08/06/2017 05:00,2,0.000,ALERT,213.29,299.67,59.965,1502010003,"201051344000853","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,804974.1,804974.1,16971,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010045,2315148.00
08/06/2017 05:00,2,0.000,ALERT,213.29,299.67,59.970,1502010003,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,798417.1,798417.1,16987,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010048,2315149.00
