ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 05:00,2,0.000,ALERT,213.06,299.07,59.970,1502010003,"201051344000917","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,795119.5,795119.5,16983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010049,2315150.00
08/06/2017 05:00,2,0.000,ALERT,213.29,299.97,59.975,1502010003,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,803128.7,803128.7,16969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010051,2315151.00
08/06/2017 05:00,2,0.000,ALERT,213.06,298.77,59.965,1502010003,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,792062.0,792062.0,16963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010053,2315152.00
08/06/2017 05:00,2,0.000,ALERT,211.48,296.96,59.970,1502010003,"274151322000088","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,998360.4,998360.4,16857,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010055,2315153.00
08/06/2017 05:00,2,0.000,ALERT,212.16,296.96,59.965,1502010003,"274151322000068","219011344069620",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,869108.6,869108.6,17249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010056,2315154.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1502010003,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,787609.9,787609.9,16932,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010058,2315155.00
08/06/2017 05:00,2,0.000,ALERT,212.61,300.27,59.959,1502010003,"201051344000594","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,807027.4,807027.4,16957,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010060,2315156.00
08/06/2017 05:00,2,0.000,ALERT,213.06,299.37,59.959,1502010003,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,797504.1,797504.1,16989,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010062,2315157.00
08/06/2017 05:00,2,0.000,ALERT,211.70,298.17,59.959,1502010003,"274151322000054","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16842,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010064,2315158.00
08/06/2017 05:00,2,0.000,ALERT,213.06,299.37,59.965,1502010003,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,791216.2,791216.2,16988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010066,2315159.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1502010003,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,795098.0,795098.0,16991,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010067,2315160.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1502010003,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,813114.7,813114.7,16992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010069,2315161.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.07,59.917,1502010003,"201051344000648","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,799849.8,799849.8,16964,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010071,2315162.00
08/06/2017 05:00,2,0.000,ALERT,212.61,299.97,59.959,1502010003,"201051344000569","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,814834.4,814834.4,16936,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010073,2315163.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1502010003,"201051344000983","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,805628.2,805628.2,16968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010075,2315164.00
08/06/2017 05:00,2,0.000,ALERT,212.83,299.37,59.970,1502010003,"201051344001158","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,789751.7,789751.7,16966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010076,2315165.00
08/06/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1502010003,"201051344000576","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,804290.2,804290.2,16978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010078,2315166.00
08/06/2017 05:00,2,0.000,ALERT,212.16,296.96,59.959,1502010003,"274151322000087","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,989435.4,989435.4,17084,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010080,2315167.00
08/06/2017 05:15,2,0.000,ALERT,213.29,300.27,59.959,1502010903,"201051344000645","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,803210.8,803210.8,16954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010905,2315168.00
08/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.954,1502010903,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16857,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010907,2315169.00
08/06/2017 05:15,2,0.000,ALERT,213.29,299.97,59.954,1502010903,"201051344000633","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,790283.4,790283.4,17005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010909,2315170.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.959,1502010903,"201051344000469","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,794133.2,794133.2,16971,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010911,2315171.00
08/06/2017 05:15,2,0.000,ALERT,212.38,299.37,59.933,1502010903,"201051344000646","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,788589.9,788589.9,16959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010912,2315172.00
08/06/2017 05:15,2,0.000,ALERT,211.25,297.87,59.954,1502010903,"274151322000052","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16855,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010914,2315173.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1502010903,"201051344000585","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802427.7,802427.7,16957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010916,2315174.00
08/06/2017 05:15,2,0.000,ALERT,212.61,299.67,59.959,1502010903,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,793062.8,793062.8,16998,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010918,2315175.00
08/06/2017 05:15,2,0.000,ALERT,213.06,300.27,59.991,1502010903,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010920,2315176.00
08/06/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1502010903,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010921,2315177.00
08/06/2017 05:15,2,0.000,ALERT,211.48,296.96,59.922,1502010903,"274151322000094","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,868296.9,868296.9,17239,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010923,2315178.00
08/06/2017 05:15,2,0.000,ALERT,212.83,300.57,59.965,1502010903,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,812392.3,812392.3,16965,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010925,2315179.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.27,59.970,1502010903,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16970,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010927,2315180.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1502010903,"201051344000438","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,798577.7,798577.7,16952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010929,2315181.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1502010903,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,713688.6,713688.6,16995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010930,2315182.00
08/06/2017 05:15,2,0.000,ALERT,211.48,297.87,59.949,1502010903,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16867,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010932,2315183.00
08/06/2017 05:15,2,0.000,ALERT,212.16,297.26,59.954,1502010903,"274151322000076","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1110787.7,1110787.7,16860,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010934,2315184.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.87,59.954,1502010903,"201051344000868","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,792477.3,792477.3,16984,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010936,2315185.00
08/06/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1502010903,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16879,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010938,2315186.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.27,59.959,1502010903,"201051344000988","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,686340.8,686340.8,16957,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010939,2315187.00
08/06/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1502010903,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010941,2315188.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.27,59.959,1502010903,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,803652.3,803652.3,16952,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010943,2315189.00
08/06/2017 05:15,2,0.000,ALERT,213.29,300.27,59.954,1502010903,"201051344000853","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,804974.1,804974.1,16973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010945,2315190.00
08/06/2017 05:15,2,0.000,ALERT,213.06,299.67,59.959,1502010903,"201051344000685","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,798417.1,798417.1,16989,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010947,2315191.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.07,59.959,1502010903,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,795119.5,795119.5,16985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010948,2315192.00
08/06/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1502010903,"201051344001145","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,803128.7,803128.7,16971,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010950,2315193.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.07,59.965,1502010903,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,792062.0,792062.0,16965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010952,2315194.00
08/06/2017 05:15,2,0.000,ALERT,211.03,297.57,59.912,1502010903,"274151322000088","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,998360.4,998360.4,16859,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010954,2315195.00
08/06/2017 05:15,2,0.000,ALERT,212.16,296.96,59.959,1502010903,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,869108.6,869108.6,17251,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010956,2315196.00
08/06/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1502010903,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,787609.9,787609.9,16934,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010957,2315197.00
08/06/2017 05:15,2,0.000,ALERT,212.38,300.87,59.959,1502010903,"201051344000594","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,807027.4,807027.4,16959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010959,2315198.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.959,1502010903,"201051344001203","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,797504.1,797504.1,16991,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010961,2315199.00
08/06/2017 05:15,2,0.000,ALERT,211.25,297.26,59.959,1502010903,"274151322000054","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16844,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010963,2315200.00
08/06/2017 05:15,2,0.000,ALERT,213.06,299.97,60.012,1502010903,"201051344000867","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,791216.2,791216.2,16990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010964,2315201.00
08/06/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1502010903,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,795098.0,795098.0,16993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010966,2315202.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.27,59.959,1502010903,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,813114.7,813114.7,16994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010968,2315203.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1502010903,"201051344000648","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,799849.8,799849.8,16966,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010970,2315204.00
08/06/2017 05:15,2,0.000,ALERT,212.83,300.87,59.970,1502010903,"201051344000569","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,814834.4,814834.4,16938,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010972,2315205.00
08/06/2017 05:15,2,0.000,ALERT,212.61,300.57,60.002,1502010903,"201051344000983","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,805628.2,805628.2,16970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010974,2315206.00
08/06/2017 05:15,2,0.000,ALERT,212.83,299.97,59.970,1502010903,"201051344001158","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,789751.7,789751.7,16968,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010975,2315207.00
08/06/2017 05:15,2,0.000,ALERT,213.06,300.57,59.975,1502010903,"201051344000576","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,804290.2,804290.2,16980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502010977,2315208.00
08/06/2017 05:15,2,0.000,ALERT,211.70,297.57,59.975,1502010903,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,989435.4,989435.4,17086,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502010979,2315209.00
08/06/2017 05:30,2,0.000,ALERT,213.29,300.27,60.002,1502011805,"201051344000645","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,803210.8,803210.8,16956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011807,2315210.00
08/06/2017 05:30,2,0.000,ALERT,211.93,298.17,60.002,1502011805,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16859,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011809,2315211.00
08/06/2017 05:30,2,0.000,ALERT,213.51,299.67,59.996,1502011805,"201051344000633","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,790283.4,790283.4,17007,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011811,2315212.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.97,59.970,1502011805,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,794133.2,794133.2,16973,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011812,2315213.00
08/06/2017 05:30,2,0.000,ALERT,212.38,299.37,59.996,1502011805,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,788589.9,788589.9,16961,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011814,2315214.00
08/06/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1502011805,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1051092.0,1051092.0,16857,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011816,2315215.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.97,59.970,1502011805,"201051344000585","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802427.7,802427.7,16959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011818,2315216.00
08/06/2017 05:30,2,0.000,ALERT,212.61,299.97,59.996,1502011805,"201051344001230","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,793062.8,793062.8,17000,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011820,2315217.00
08/06/2017 05:30,2,0.000,ALERT,213.29,300.57,60.007,1502011805,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,782097.1,782097.1,16950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011821,2315218.00
08/06/2017 05:30,2,0.000,ALERT,212.38,299.67,59.996,1502011805,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802178.4,802178.4,16975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011823,2315219.00
08/06/2017 05:30,2,0.000,ALERT,211.70,297.57,59.991,1502011805,"274151322000094","219011344069620",0.00,14.70,0,295.76,298.77,0.0,0.0,0.000,868296.9,868296.9,17241,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011825,2315220.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.87,59.991,1502011805,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,812392.3,812392.3,16967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011827,2315221.00
08/06/2017 05:30,2,0.000,ALERT,212.61,299.97,59.991,1502011805,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,796255.6,796255.6,16972,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011828,2315222.00
08/06/2017 05:30,2,0.000,ALERT,213.06,299.67,59.996,1502011805,"201051344000438","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,798577.7,798577.7,16954,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011830,2315223.00
08/06/2017 05:30,2,0.000,ALERT,213.06,299.37,59.991,1502011805,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,713688.6,713688.6,16997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011832,2315224.00
08/06/2017 05:30,2,0.000,ALERT,211.93,299.07,59.981,1502011805,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1040484.9,1040484.9,16869,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011834,2315225.00
08/06/2017 05:30,2,0.000,ALERT,212.38,298.17,59.991,1502011805,"274151322000076","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1110787.7,1110787.7,16862,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011836,2315226.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.87,60.018,1502011805,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,792477.3,792477.3,16986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011838,2315227.00
08/06/2017 05:30,2,0.000,ALERT,211.93,298.77,59.986,1502011805,"274151322000095","219011344069620",0.00,14.70,0,297.26,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16881,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011839,2315228.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.27,59.991,1502011805,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,686340.8,686340.8,16959,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011841,2315229.00
08/06/2017 05:30,2,0.000,ALERT,212.61,299.07,59.975,1502011805,"201051344001025","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,799423.5,799423.5,16958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011843,2315230.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.27,59.991,1502011805,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011845,2315231.00
08/06/2017 05:30,2,0.000,ALERT,213.29,299.97,59.981,1502011805,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,804974.1,804974.1,16975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011847,2315232.00
08/06/2017 05:30,2,0.000,ALERT,213.06,299.67,59.938,1502011805,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16991,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011849,2315233.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.07,59.975,1502011805,"201051344000917","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,795119.5,795119.5,16987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011850,2315234.00
08/06/2017 05:30,2,0.000,ALERT,213.06,299.97,59.981,1502011805,"201051344001145","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,803128.7,803128.7,16973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011852,2315235.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.07,59.986,1502011805,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,792062.0,792062.0,16967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011854,2315236.00
08/06/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1502011805,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.07,0.0,0.0,0.000,998360.4,998360.4,16861,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011856,2315237.00
08/06/2017 05:30,2,0.000,ALERT,212.38,297.57,59.975,1502011805,"274151322000068","219011344069620",0.00,15.50,0,295.76,298.47,0.0,0.0,0.000,869108.6,869108.6,17253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011857,2315238.00
08/06/2017 05:30,2,0.000,ALERT,212.38,299.67,59.954,1502011805,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,787609.9,787609.9,16936,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011859,2315239.00
08/06/2017 05:30,2,0.000,ALERT,212.61,300.87,60.007,1502011805,"201051344000594","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,807027.4,807027.4,16961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011861,2315240.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.37,59.981,1502011805,"201051344001203","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,797504.1,797504.1,16993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011863,2315241.00
08/06/2017 05:30,2,0.000,ALERT,211.70,297.87,59.970,1502011805,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1014413.6,1014413.6,16846,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011865,2315242.00
08/06/2017 05:30,2,0.000,ALERT,213.06,300.27,59.986,1502011805,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,791216.2,791216.2,16992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011867,2315243.00
08/06/2017 05:30,2,0.000,ALERT,212.61,299.67,59.954,1502011805,"201051344001093","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,795098.0,795098.0,16995,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011869,2315244.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1502011805,"201051344000900","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,813114.7,813114.7,16996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502011870,2315245.00
08/06/2017 05:30,2,0.000,ALERT,213.06,299.67,59.981,1502011805,"201051344000648","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,799849.8,799849.8,16968,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011872,2315246.00
08/06/2017 05:30,2,0.000,ALERT,213.06,300.87,59.986,1502011805,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,814834.4,814834.4,16940,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011874,2315247.00
08/06/2017 05:30,2,0.000,ALERT,212.83,300.57,59.981,1502011805,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,805628.2,805628.2,16972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011876,2315248.00
08/06/2017 05:30,2,0.000,ALERT,212.83,299.97,59.986,1502011805,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,789751.7,789751.7,16970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011878,2315249.00
08/06/2017 05:30,2,0.000,ALERT,213.29,300.87,59.986,1502011805,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,804290.2,804290.2,16982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011880,2315250.00
08/06/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1502011805,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,989435.4,989435.4,17088,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502011881,2315251.00
08/06/2017 05:45,2,0.000,ALERT,213.29,299.97,59.981,1502012704,"201051344000645","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,803210.8,803210.8,16958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012706,2315252.00
08/06/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1502012704,"274151322000085","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1009288.4,1009288.4,16861,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012708,2315253.00
08/06/2017 05:45,2,0.000,ALERT,213.51,299.97,59.986,1502012704,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,790283.4,790283.4,17009,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012710,2315254.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.97,59.981,1502012704,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,794133.2,794133.2,16975,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012712,2315255.00
08/06/2017 05:45,2,0.000,ALERT,212.38,299.37,59.981,1502012704,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,788589.9,788589.9,16963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012713,2315256.00
08/06/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1502012704,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1051092.0,1051092.0,16859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012715,2315257.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.67,59.970,1502012704,"201051344000585","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802427.7,802427.7,16961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012717,2315258.00
08/06/2017 05:45,2,0.000,ALERT,212.61,299.67,59.975,1502012704,"201051344001230","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,793062.8,793062.8,17002,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012719,2315259.00
08/06/2017 05:45,2,0.000,ALERT,213.06,300.27,59.975,1502012704,"201051344000582","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,782097.1,782097.1,16952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012720,2315260.00
08/06/2017 05:45,2,0.000,ALERT,212.38,299.67,59.975,1502012704,"201051344000955","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,802178.4,802178.4,16977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012722,2315261.00
08/06/2017 05:45,2,0.000,ALERT,211.70,297.26,59.954,1502012704,"274151322000094","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,868296.9,868296.9,17243,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012724,2315262.00
08/06/2017 05:45,2,0.000,ALERT,212.83,300.87,59.996,1502012704,"201051344000579","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,812392.3,812392.3,16969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012726,2315263.00
08/06/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1502012704,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,796255.6,796255.6,16974,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012728,2315264.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.37,59.975,1502012704,"201051344000438","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,798577.7,798577.7,16956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012730,2315265.00
08/06/2017 05:45,2,0.000,ALERT,212.83,298.77,59.975,1502012704,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,713688.6,713688.6,16999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012732,2315266.00
08/06/2017 05:45,2,0.000,ALERT,211.70,297.87,59.933,1502012704,"274151322000083","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16871,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012734,2315267.00
08/06/2017 05:45,2,0.000,ALERT,212.38,297.87,60.007,1502012704,"274151322000076","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1110787.7,1110787.7,16864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012736,2315268.00
08/06/2017 05:45,2,0.000,ALERT,212.61,300.87,59.975,1502012704,"201051344000868","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,792477.3,792477.3,16988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012737,2315269.00
08/06/2017 05:45,2,0.000,ALERT,211.70,298.77,59.954,1502012704,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1100097.5,1100097.5,16883,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012739,2315270.00
08/06/2017 05:45,2,0.000,ALERT,212.61,300.27,59.954,1502012704,"201051344000988","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,686340.8,686340.8,16961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012741,2315271.00
08/06/2017 05:45,2,0.000,ALERT,212.61,298.77,59.981,1502012704,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012743,2315272.00
08/06/2017 05:45,2,0.000,ALERT,212.83,300.27,59.975,1502012704,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,803652.3,803652.3,16956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012745,2315273.00
08/06/2017 05:45,2,0.000,ALERT,213.51,300.27,59.986,1502012704,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,804974.1,804974.1,16977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012746,2315274.00
08/06/2017 05:45,2,0.000,ALERT,213.06,299.37,59.949,1502012704,"201051344000685","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,798417.1,798417.1,16993,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012748,2315275.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.07,59.970,1502012704,"201051344000917","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,795119.5,795119.5,16989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012750,2315276.00
08/06/2017 05:45,2,0.000,ALERT,213.06,299.67,59.965,1502012704,"201051344001145","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,803128.7,803128.7,16975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012752,2315277.00
08/06/2017 05:45,2,0.000,ALERT,212.83,298.77,59.959,1502012704,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,792062.0,792062.0,16969,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012753,2315278.00
08/06/2017 05:45,2,0.000,ALERT,211.48,297.57,59.965,1502012704,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,998360.4,998360.4,16863,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012755,2315279.00
08/06/2017 05:45,2,0.000,ALERT,212.16,297.26,59.965,1502012704,"274151322000068","219011344069620",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,869108.6,869108.6,17255,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012757,2315280.00
08/06/2017 05:45,2,0.000,ALERT,212.61,299.37,59.938,1502012704,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,787609.9,787609.9,16938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012759,2315281.00
08/06/2017 05:45,2,0.000,ALERT,212.61,300.87,59.965,1502012704,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,807027.4,807027.4,16963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012761,2315282.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.07,59.970,1502012704,"201051344001203","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,797504.1,797504.1,16995,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012762,2315283.00
08/06/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1502012704,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16848,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012764,2315284.00
08/06/2017 05:45,2,0.000,ALERT,213.06,299.97,59.970,1502012704,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,791216.2,791216.2,16994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012766,2315285.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1502012704,"201051344001093","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,795098.0,795098.0,16997,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012768,2315286.00
08/06/2017 05:45,2,0.000,ALERT,212.83,300.27,59.970,1502012704,"201051344000900","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,813114.7,813114.7,16998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012770,2315287.00
08/06/2017 05:45,2,0.000,ALERT,213.06,299.37,59.970,1502012704,"201051344000648","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,799849.8,799849.8,16970,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012772,2315288.00
08/06/2017 05:45,2,0.000,ALERT,212.83,300.87,59.949,1502012704,"201051344000569","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,814834.4,814834.4,16942,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012773,2315289.00
08/06/2017 05:45,2,0.000,ALERT,212.83,300.57,60.018,1502012704,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,805628.2,805628.2,16974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012775,2315290.00
08/06/2017 05:45,2,0.000,ALERT,212.83,299.97,59.970,1502012704,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,789751.7,789751.7,16972,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012777,2315291.00
08/06/2017 05:45,2,0.000,ALERT,213.29,300.87,59.975,1502012704,"201051344000576","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,804290.2,804290.2,16984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502012779,2315292.00
08/06/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1502012704,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,989435.4,989435.4,17090,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502012780,2315293.00
