ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 06:00,2,0.000,ALERT,212.83,299.67,59.986,1502013603,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,803210.8,803210.8,16960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013605,2315294.00
08/06/2017 06:00,2,0.000,ALERT,211.48,297.26,59.986,1502013603,"274151322000085","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1009288.4,1009288.4,16863,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013607,2315295.00
08/06/2017 06:00,2,0.000,ALERT,213.06,299.67,60.007,1502013603,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,790283.4,790283.4,17011,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013609,2315296.00
08/06/2017 06:00,2,0.000,ALERT,212.61,299.97,59.991,1502013603,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,794133.2,794133.2,16977,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013611,2315297.00
08/06/2017 06:00,2,0.000,ALERT,212.16,299.07,59.981,1502013603,"201051344000646","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,788589.9,788589.9,16965,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013613,2315298.00
08/06/2017 06:00,2,0.000,ALERT,211.25,297.26,59.975,1502013603,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1051092.0,1051092.0,16861,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013614,2315299.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.67,59.991,1502013603,"201051344000585","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,802427.7,802427.7,16963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013616,2315300.00
08/06/2017 06:00,2,0.000,ALERT,212.61,299.67,59.981,1502013603,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,793062.8,793062.8,17004,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013618,2315301.00
08/06/2017 06:00,2,0.000,ALERT,213.06,300.27,59.975,1502013603,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013620,2315302.00
08/06/2017 06:00,2,0.000,ALERT,212.16,299.07,59.981,1502013603,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,802178.4,802178.4,16979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013621,2315303.00
08/06/2017 06:00,2,0.000,ALERT,211.25,296.96,59.986,1502013603,"274151322000094","219011344069620",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,868296.9,868296.9,17245,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013623,2315304.00
08/06/2017 06:00,2,0.000,ALERT,212.61,300.57,59.996,1502013603,"201051344000579","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,812392.3,812392.3,16971,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013625,2315305.00
08/06/2017 06:00,2,0.000,ALERT,212.38,299.67,59.975,1502013603,"201051344000890","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796255.6,796255.6,16976,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013627,2315306.00
08/06/2017 06:00,2,0.000,ALERT,212.61,299.07,59.970,1502013603,"201051344000438","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,798577.7,798577.7,16958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013629,2315307.00
08/06/2017 06:00,2,0.000,ALERT,212.83,298.77,59.975,1502013603,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,713688.6,713688.6,17001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013630,2315308.00
08/06/2017 06:00,2,0.000,ALERT,211.48,297.87,59.970,1502013603,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16873,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013632,2315309.00
08/06/2017 06:00,2,0.000,ALERT,212.16,297.57,59.949,1502013603,"274151322000076","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1110787.7,1110787.7,16866,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013634,2315310.00
08/06/2017 06:00,2,0.000,ALERT,212.61,300.87,60.002,1502013603,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,792477.3,792477.3,16990,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013636,2315311.00
08/06/2017 06:00,2,0.000,ALERT,211.48,298.77,59.949,1502013603,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1100097.5,1100097.5,16885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013638,2315312.00
08/06/2017 06:00,2,0.000,ALERT,212.38,300.27,59.965,1502013603,"201051344000988","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,686340.8,686340.8,16963,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013640,2315313.00
08/06/2017 06:00,2,0.000,ALERT,212.38,298.77,59.954,1502013603,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,799423.5,799423.5,16962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013641,2315314.00
08/06/2017 06:00,2,0.000,ALERT,212.38,300.27,59.986,1502013603,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,803652.3,803652.3,16958,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013643,2315315.00
08/06/2017 06:00,2,0.000,ALERT,213.06,299.97,59.959,1502013603,"201051344000853","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,804974.1,804974.1,16979,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013645,2315316.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.37,59.922,1502013603,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,798417.1,798417.1,16995,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013647,2315317.00
08/06/2017 06:00,2,0.000,ALERT,212.61,298.77,59.954,1502013603,"201051344000917","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,795119.5,795119.5,16991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013648,2315318.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.67,59.965,1502013603,"201051344001145","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,803128.7,803128.7,16977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013651,2315319.00
08/06/2017 06:00,2,0.000,ALERT,212.83,298.77,59.944,1502013603,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,792062.0,792062.0,16971,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013652,2315320.00
08/06/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1502013603,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,998360.4,998360.4,16865,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013654,2315321.00
08/06/2017 06:00,2,0.000,ALERT,211.93,296.96,59.954,1502013603,"274151322000068","219011344069620",0.00,15.50,0,295.46,298.47,0.0,0.0,0.000,869108.6,869108.6,17257,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013656,2315322.00
08/06/2017 06:00,2,0.000,ALERT,212.38,299.37,59.981,1502013603,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,787609.9,787609.9,16940,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013658,2315323.00
08/06/2017 06:00,2,0.000,ALERT,212.38,300.57,59.949,1502013603,"201051344000594","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,807027.4,807027.4,16965,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013660,2315324.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.07,59.954,1502013603,"201051344001203","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,797504.1,797504.1,16997,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013661,2315325.00
08/06/2017 06:00,2,0.000,ALERT,211.25,297.57,59.949,1502013603,"274151322000054","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16850,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013663,2315326.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.97,59.959,1502013603,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,791216.2,791216.2,16996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013665,2315327.00
08/06/2017 06:00,2,0.000,ALERT,212.61,299.37,59.959,1502013603,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,795098.0,795098.0,16999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013667,2315328.00
08/06/2017 06:00,2,0.000,ALERT,212.38,299.97,59.954,1502013603,"201051344000900","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,813114.7,813114.7,17000,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013668,2315329.00
08/06/2017 06:00,2,0.000,ALERT,212.83,299.37,59.954,1502013603,"201051344000648","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,799849.8,799849.8,16972,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013670,2315330.00
08/06/2017 06:00,2,0.000,ALERT,212.61,300.57,59.975,1502013603,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,814834.4,814834.4,16944,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013672,2315331.00
08/06/2017 06:00,2,0.000,ALERT,212.61,300.27,59.970,1502013603,"201051344000983","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,805628.2,805628.2,16976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013674,2315332.00
08/06/2017 06:00,2,0.000,ALERT,212.61,299.67,59.954,1502013603,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,789751.7,789751.7,16974,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502013676,2315333.00
08/06/2017 06:00,2,0.000,ALERT,213.06,300.27,59.959,1502013603,"201051344000576","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,804290.2,804290.2,16986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013677,2315334.00
08/06/2017 06:00,2,0.000,ALERT,211.70,297.87,59.965,1502013603,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,989435.4,989435.4,17092,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502013679,2315335.00
08/06/2017 06:15,2,0.000,ALERT,212.83,299.37,59.981,1502014505,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,803210.8,803210.8,16962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014507,2315336.00
08/06/2017 06:15,2,0.000,ALERT,211.70,297.57,60.007,1502014505,"274151322000085","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1009288.4,1009288.4,16865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014508,2315337.00
08/06/2017 06:15,2,0.000,ALERT,213.29,299.37,59.975,1502014505,"201051344000633","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,790283.4,790283.4,17013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014510,2315338.00
08/06/2017 06:15,2,0.000,ALERT,212.61,299.37,59.970,1502014505,"201051344000469","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,794133.2,794133.2,16979,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014512,2315339.00
08/06/2017 06:15,2,0.000,ALERT,211.93,299.37,59.975,1502014505,"201051344000646","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,788589.9,788589.9,16967,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014514,2315340.00
08/06/2017 06:15,2,0.000,ALERT,211.25,297.87,59.981,1502014505,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1051092.0,1051092.0,16863,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014515,2315341.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.37,59.938,1502014505,"201051344000585","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,802427.7,802427.7,16965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014517,2315342.00
08/06/2017 06:15,2,0.000,ALERT,212.16,299.67,59.996,1502014505,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,793062.8,793062.8,17006,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014519,2315343.00
08/06/2017 06:15,2,0.000,ALERT,212.61,300.27,59.970,1502014505,"201051344000582","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,782097.1,782097.1,16956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014521,2315344.00
08/06/2017 06:15,2,0.000,ALERT,211.93,299.37,59.965,1502014505,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,802178.4,802178.4,16981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014523,2315345.00
08/06/2017 06:15,2,0.000,ALERT,211.48,296.96,59.959,1502014505,"274151322000094","219011344069620",0.00,14.70,0,295.76,298.77,0.0,0.0,0.000,868296.9,868296.9,17247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014525,2315346.00
08/06/2017 06:15,2,0.000,ALERT,212.61,300.27,59.970,1502014505,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,812392.3,812392.3,16973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014526,2315347.00
08/06/2017 06:15,2,0.000,ALERT,212.16,299.67,59.970,1502014505,"201051344000890","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,796255.6,796255.6,16978,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014528,2315348.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.07,60.002,1502014505,"201051344000438","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,798577.7,798577.7,16960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014530,2315349.00
08/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.970,1502014505,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,713688.6,713688.6,17003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014532,2315350.00
08/06/2017 06:15,2,0.000,ALERT,211.70,297.87,59.954,1502014505,"274151322000083","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1040484.9,1040484.9,16875,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014534,2315351.00
08/06/2017 06:15,2,0.000,ALERT,212.16,298.17,59.996,1502014505,"274151322000076","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1110787.7,1110787.7,16868,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014535,2315352.00
08/06/2017 06:15,2,0.000,ALERT,212.61,300.27,59.970,1502014505,"201051344000868","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,792477.3,792477.3,16992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014537,2315353.00
08/06/2017 06:15,2,0.000,ALERT,211.48,299.07,59.975,1502014505,"274151322000095","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,1100097.5,1100097.5,16887,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014539,2315354.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.67,59.970,1502014505,"201051344000988","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,686340.8,686340.8,16965,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014541,2315355.00
08/06/2017 06:15,2,0.000,ALERT,212.16,298.77,59.975,1502014505,"201051344001025","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,799423.5,799423.5,16964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014543,2315356.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.67,59.944,1502014505,"201051344000458","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,803652.3,803652.3,16960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014544,2315357.00
08/06/2017 06:15,2,0.000,ALERT,213.06,299.67,59.965,1502014505,"201051344000853","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,804974.1,804974.1,16981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014546,2315358.00
08/06/2017 06:15,2,0.000,ALERT,212.61,299.37,60.018,1502014505,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,798417.1,798417.1,16997,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014548,2315359.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.07,60.012,1502014505,"201051344000917","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,795119.5,795119.5,16993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014550,2315360.00
08/06/2017 06:15,2,0.000,ALERT,212.61,299.67,59.965,1502014505,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,803128.7,803128.7,16979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014552,2315361.00
08/06/2017 06:15,2,0.000,ALERT,212.38,298.77,59.965,1502014505,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,792062.0,792062.0,16973,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014553,2315362.00
08/06/2017 06:15,2,0.000,ALERT,211.03,297.87,59.959,1502014505,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,998360.4,998360.4,16867,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014555,2315363.00
08/06/2017 06:15,2,0.000,ALERT,212.16,296.96,59.959,1502014505,"274151322000068","219011344069620",0.00,15.50,0,295.76,298.47,0.0,0.0,0.000,869108.6,869108.6,17259,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014557,2315364.00
08/06/2017 06:15,2,0.000,ALERT,211.93,299.37,59.970,1502014505,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,787609.9,787609.9,16942,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014559,2315365.00
08/06/2017 06:15,2,0.000,ALERT,212.38,300.27,59.959,1502014505,"201051344000594","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,807027.4,807027.4,16967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014561,2315366.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.07,59.965,1502014505,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,797504.1,797504.1,16999,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014562,2315367.00
08/06/2017 06:15,2,0.000,ALERT,211.48,298.17,59.965,1502014505,"274151322000054","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1014413.6,1014413.6,16852,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014564,2315368.00
08/06/2017 06:15,2,0.000,ALERT,212.83,299.67,59.965,1502014505,"201051344000867","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,791216.2,791216.2,16998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014566,2315369.00
08/06/2017 06:15,2,0.000,ALERT,212.16,299.07,59.959,1502014505,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,795098.0,795098.0,17001,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014568,2315370.00
08/06/2017 06:15,2,0.000,ALERT,212.38,299.67,59.965,1502014505,"201051344000900","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,813114.7,813114.7,17002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014569,2315371.00
08/06/2017 06:15,2,0.000,ALERT,212.83,299.07,59.965,1502014505,"201051344000648","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,799849.8,799849.8,16974,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014571,2315372.00
08/06/2017 06:15,2,0.000,ALERT,212.61,300.27,59.965,1502014505,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,814834.4,814834.4,16946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014573,2315373.00
08/06/2017 06:15,2,0.000,ALERT,212.61,299.97,59.965,1502014505,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,805628.2,805628.2,16978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014575,2315374.00
08/06/2017 06:15,2,0.000,ALERT,212.61,299.37,59.965,1502014505,"201051344001158","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,789751.7,789751.7,16976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502014577,2315375.00
08/06/2017 06:15,2,0.000,ALERT,213.06,300.27,59.965,1502014505,"201051344000576","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,804290.2,804290.2,16988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014578,2315376.00
08/06/2017 06:15,2,0.000,ALERT,211.70,297.57,59.959,1502014505,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,989435.4,989435.4,17094,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502014580,2315377.00
08/06/2017 06:30,2,0.000,ALERT,213.51,300.57,59.975,1502015403,"201051344000645","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,803210.8,803210.8,16964,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015405,2315378.00
08/06/2017 06:30,2,0.000,ALERT,212.16,298.77,59.970,1502015403,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1009288.4,1009288.4,16867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015407,2315379.00
08/06/2017 06:30,2,0.000,ALERT,213.51,300.27,59.965,1502015403,"201051344000633","219011344069620",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,790283.4,790283.4,17015,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015409,2315380.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.57,59.944,1502015403,"201051344000469","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,794133.2,794133.2,16981,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015411,2315381.00
08/06/2017 06:30,2,0.000,ALERT,212.83,299.97,59.970,1502015403,"201051344000646","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,788589.9,788589.9,16969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015412,2315382.00
08/06/2017 06:30,2,0.000,ALERT,211.93,298.77,59.965,1502015403,"274151322000052","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1051092.0,1051092.0,16865,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015414,2315383.00
08/06/2017 06:30,2,0.000,ALERT,213.29,300.27,59.949,1502015403,"201051344000585","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,802427.7,802427.7,16967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015416,2315384.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.27,59.949,1502015403,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,793062.8,793062.8,17008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015418,2315385.00
08/06/2017 06:30,2,0.000,ALERT,213.51,301.17,59.970,1502015403,"201051344000582","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,782097.1,782097.1,16958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015420,2315386.00
08/06/2017 06:30,2,0.000,ALERT,212.61,300.27,59.965,1502015403,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,802178.4,802178.4,16983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015421,2315387.00
08/06/2017 06:30,2,0.000,ALERT,211.93,297.87,59.975,1502015403,"274151322000094","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,868296.9,868296.9,17249,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015423,2315388.00
08/06/2017 06:30,2,0.000,ALERT,213.06,301.17,59.970,1502015403,"201051344000579","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,812392.3,812392.3,16975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015425,2315389.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.57,59.922,1502015403,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,796255.6,796255.6,16980,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015427,2315390.00
08/06/2017 06:30,2,0.000,ALERT,213.29,300.27,60.007,1502015403,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,798577.7,798577.7,16962,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015429,2315391.00
08/06/2017 06:30,2,0.000,ALERT,213.29,299.67,59.965,1502015403,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,713688.6,713688.6,17005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015431,2315392.00
08/06/2017 06:30,2,0.000,ALERT,211.93,298.77,59.965,1502015403,"274151322000083","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1040484.9,1040484.9,16877,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015432,2315393.00
08/06/2017 06:30,2,0.000,ALERT,212.83,298.77,59.970,1502015403,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1110787.7,1110787.7,16870,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015434,2315394.00
08/06/2017 06:30,2,0.000,ALERT,213.06,301.47,59.965,1502015403,"201051344000868","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,792477.3,792477.3,16994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015436,2315395.00
08/06/2017 06:30,2,0.000,ALERT,211.93,299.07,59.959,1502015403,"274151322000095","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1100097.5,1100097.5,16889,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015438,2315396.00
08/06/2017 06:30,2,0.000,ALERT,212.83,300.57,59.970,1502015403,"201051344000988","219011344069620",0.00,14.70,0,295.46,301.77,0.0,0.0,0.000,686340.8,686340.8,16967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015440,2315397.00
08/06/2017 06:30,2,0.000,ALERT,212.83,299.67,59.970,1502015403,"201051344001025","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,799423.5,799423.5,16966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015441,2315398.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.87,59.965,1502015403,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,803652.3,803652.3,16962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015443,2315399.00
08/06/2017 06:30,2,0.000,ALERT,213.74,300.87,59.965,1502015403,"201051344000853","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,804974.1,804974.1,16983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015445,2315400.00
08/06/2017 06:30,2,0.000,ALERT,213.51,300.27,59.970,1502015403,"201051344000685","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,798417.1,798417.1,16999,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015447,2315401.00
08/06/2017 06:30,2,0.000,ALERT,213.29,299.67,59.970,1502015403,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,795119.5,795119.5,16995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015449,2315402.00
08/06/2017 06:30,2,0.000,ALERT,213.51,300.57,59.970,1502015403,"201051344001145","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,803128.7,803128.7,16981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015450,2315403.00
08/06/2017 06:30,2,0.000,ALERT,213.29,299.37,59.970,1502015403,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,792062.0,792062.0,16975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015452,2315404.00
08/06/2017 06:30,2,0.000,ALERT,211.70,297.87,59.975,1502015403,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,998360.4,998360.4,16869,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015454,2315405.00
08/06/2017 06:30,2,0.000,ALERT,212.61,297.87,59.965,1502015403,"274151322000068","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,869108.6,869108.6,17261,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015456,2315406.00
08/06/2017 06:30,2,0.000,ALERT,212.83,300.27,59.954,1502015403,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,787609.9,787609.9,16944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015458,2315407.00
08/06/2017 06:30,2,0.000,ALERT,212.83,301.47,59.928,1502015403,"201051344000594","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,807027.4,807027.4,16969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015459,2315408.00
08/06/2017 06:30,2,0.000,ALERT,213.29,299.97,59.965,1502015403,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,797504.1,797504.1,17001,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015461,2315409.00
08/06/2017 06:30,2,0.000,ALERT,211.93,299.37,59.959,1502015403,"274151322000054","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1014413.6,1014413.6,16854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015463,2315410.00
08/06/2017 06:30,2,0.000,ALERT,213.51,300.57,59.970,1502015403,"201051344000867","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,791216.2,791216.2,17000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015465,2315411.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.27,59.959,1502015403,"201051344001093","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,795098.0,795098.0,17003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502015467,2315412.00
08/06/2017 06:30,2,0.000,ALERT,213.06,300.87,59.965,1502015403,"201051344000900","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,813114.7,813114.7,17004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015468,2315413.00
08/06/2017 06:30,2,0.000,ALERT,213.29,299.97,59.959,1502015403,"201051344000648","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,799849.8,799849.8,16976,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015470,2315414.00
08/06/2017 06:30,2,0.000,ALERT,213.29,301.47,59.965,1502015403,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,814834.4,814834.4,16948,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015472,2315415.00
08/06/2017 06:30,2,0.000,ALERT,213.06,301.17,59.965,1502015403,"201051344000983","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,805628.2,805628.2,16980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015474,2315416.00
08/06/2017 06:30,2,0.000,ALERT,213.29,300.57,59.933,1502015403,"201051344001158","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,789751.7,789751.7,16978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015476,2315417.00
08/06/2017 06:30,2,0.000,ALERT,213.51,301.17,59.965,1502015403,"201051344000576","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,804290.2,804290.2,16990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015477,2315418.00
08/06/2017 06:30,2,0.000,ALERT,212.38,298.17,60.007,1502015403,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,989435.4,989435.4,17096,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502015479,2315419.00
08/06/2017 06:45,2,0.109,ALERT,213.51,300.57,59.965,1502016303,"201051344000645","219011344069620",19.54,15.00,0,298.77,302.37,2.2,0.2,0.000,803210.8,803210.8,16966,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502016305,2315420.00
08/06/2017 06:45,2,0.053,ALERT,211.93,298.77,59.938,1502016303,"274151322000085","219011344069620",18.67,15.00,0,296.06,300.27,1.0,0.0,0.000,1009288.4,1009288.4,16869,0,0,0,L,1151911521,0,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1502016307,2315421.00
08/06/2017 06:45,2,0.123,ALERT,213.74,300.27,59.975,1502016303,"201051344000633","219011344069620",18.27,14.00,0,296.96,301.77,2.3,0.3,0.000,790283.4,790283.4,17017,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502016309,2315422.00
08/06/2017 06:45,2,0.148,ALERT,213.29,300.57,59.975,1502016303,"201051344000469","219011344069620",19.12,13.70,0,297.57,301.77,2.9,0.8,0.000,794133.3,794133.3,16983,0,0,0,L,1122011218,0,121.10,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1502016311,2315423.00
08/06/2017 06:45,2,0.129,ALERT,213.06,299.97,59.981,1502016303,"201051344000646","219011344069620",18.37,14.00,0,297.57,301.17,2.4,0.4,0.000,788589.9,788589.9,16971,0,0,0,L,1122011218,0,122.46,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1502016312,2315424.00
08/06/2017 06:45,2,0.078,ALERT,211.70,299.07,59.981,1502016303,"274151322000052","219011344069620",18.59,15.00,0,296.06,300.57,1.5,0.0,0.000,1051092.0,1051092.0,16867,0,0,0,L,1151911521,0,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1502016314,2315425.00
08/06/2017 06:45,2,0.139,ALERT,213.29,300.57,59.975,1502016303,"201051344000585","219011344069620",18.47,14.30,0,297.57,301.47,2.6,0.6,0.000,802427.7,802427.7,16969,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1502016316,2315426.00
08/06/2017 06:45,2,0.133,ALERT,213.06,300.57,59.981,1502016303,"201051344001230","219011344069620",15.13,14.00,0,298.47,301.77,2.1,0.1,0.000,793062.8,793062.8,17010,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1502016318,2315427.00
08/06/2017 06:45,2,0.131,ALERT,213.74,301.17,59.981,1502016303,"201051344000582","219011344069620",19.14,14.00,0,299.07,302.07,2.6,0.6,0.000,782097.1,782097.1,16960,0,0,0,L,1122011218,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1502016320,2315428.00
08/06/2017 06:45,2,0.000,ALERT,212.83,300.27,59.933,1502016303,"201051344000955","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,802178.4,802178.4,16985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502016321,2315429.00
08/06/2017 06:45,2,0.000,ALERT,211.93,298.17,59.981,1502016303,"274151322000094","219011344069620",38.76,14.70,0,295.76,368.80,0.0,0.0,0.000,868296.9,868296.9,17251,0,0,0,L,1151911521,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1502016323,2315430.00
08/06/2017 06:45,2,0.160,ALERT,213.06,301.47,59.959,1502016303,"201051344000579","219011344069620",18.85,14.70,0,299.67,302.98,3.1,1.0,0.000,812392.3,812392.3,16977,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1502016325,2315431.00
08/06/2017 06:45,2,0.141,ALERT,213.06,300.87,59.991,1502016303,"201051344000890","219011344069620",19.38,14.30,0,298.77,302.68,2.8,0.8,0.000,796255.6,796255.6,16982,0,0,0,L,1122011218,0,122.46,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502016327,2315432.00
08/06/2017 06:45,2,0.141,ALERT,213.29,300.27,59.991,1502016303,"201051344000438","219011344069620",18.59,14.00,0,298.47,301.77,2.7,0.6,0.000,798577.7,798577.7,16964,0,0,0,L,1122011218,0,122.46,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502016328,2315433.00
08/06/2017 06:45,2,0.000,ALERT,213.29,299.67,59.991,1502016303,"201051344000417","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,713688.6,713688.6,17007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502016330,2315434.00
08/06/2017 06:45,2,0.055,ALERT,211.93,298.77,59.996,1502016303,"274151322000083","219011344069620",18.63,14.70,0,296.36,300.57,1.0,0.0,0.000,1040484.9,1040484.9,16879,0,0,0,L,1151911521,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1502016332,2315435.00
08/06/2017 06:45,2,0.057,ALERT,212.61,298.77,60.007,1502016303,"274151322000076","219011344069620",19.72,15.00,0,296.06,300.87,1.1,0.0,0.000,1110787.7,1110787.7,16872,0,0,0,L,1151911521,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1502016334,2315436.00
08/06/2017 06:45,2,0.133,ALERT,213.06,301.47,59.991,1502016303,"201051344000868","219011344069620",18.59,14.30,0,299.67,302.98,2.5,0.5,0.000,792477.3,792477.3,16996,0,0,0,L,1122011218,0,121.33,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1502016336,2315437.00
