ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 06:45,2,0.049,ALERT,211.93,299.07,59.991,1502016303,"274151322000095","219011344069620",19.32,14.30,0,297.26,301.17,0.9,0.0,0.000,1100097.5,1100097.5,16891,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1502016338,2315438.00
08/06/2017 06:45,2,0.096,ALERT,213.06,300.87,60.002,1502016303,"201051344000988","219011344069620",16.48,14.70,0,296.36,302.07,1.6,0.0,0.000,686340.8,686340.8,16969,0,0,0,L,1122011218,0,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502016340,2315439.00
08/06/2017 06:45,2,0.121,ALERT,213.06,299.67,59.986,1502016303,"201051344001025","219011344069620",19.74,13.70,0,297.87,302.07,2.5,0.4,0.000,799423.5,799423.5,16968,0,0,0,L,1122011218,0,121.78,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502016341,2315440.00
08/06/2017 06:45,2,0.129,ALERT,213.06,300.87,59.991,1502016303,"201051344000458","219011344069620",19.24,15.30,0,299.07,302.98,2.5,0.5,0.000,803652.3,803652.3,16964,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1502016343,2315441.00
08/06/2017 06:45,2,0.115,ALERT,213.74,300.57,59.981,1502016303,"201051344000853","219011344069620",17.89,14.30,0,299.07,302.68,2.1,0.1,0.000,804974.1,804974.1,16985,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1502016345,2315442.00
08/06/2017 06:45,2,0.109,ALERT,213.51,300.27,59.991,1502016303,"201051344000685","219011344069620",18.67,14.30,0,298.17,301.77,2.1,0.1,0.000,798417.1,798417.1,17001,0,0,0,L,1122011218,0,122.91,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1502016347,2315443.00
08/06/2017 06:45,2,0.121,ALERT,213.51,299.67,59.986,1502016303,"201051344000917","219011344069620",17.00,15.00,0,296.96,301.17,2.1,0.1,0.000,795119.5,795119.5,16997,0,0,0,L,1122011218,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1502016349,2315444.00
08/06/2017 06:45,2,0.117,ALERT,213.51,300.57,59.965,1502016303,"201051344001145","219011344069620",18.15,14.00,0,298.77,302.37,2.1,0.2,0.000,803128.7,803128.7,16983,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1502016351,2315445.00
08/06/2017 06:45,2,0.141,ALERT,213.29,299.37,60.012,1502016303,"201051344000651","219011344069620",19.22,13.70,0,297.87,301.17,2.8,0.7,0.000,792062.0,792062.0,16977,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1502016353,2315446.00
08/06/2017 06:45,2,0.043,ALERT,212.16,298.77,59.970,1502016303,"274151322000088","219011344069620",18.92,15.30,0,296.06,300.27,0.8,0.0,0.000,998360.4,998360.4,16871,0,0,0,L,1151911521,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1502016354,2315447.00
08/06/2017 06:45,2,0.008,ALERT,212.83,297.87,59.975,1502016303,"274151322000068","219011344069620",39.20,15.50,0,295.46,374.21,0.0,0.0,0.000,869108.6,869108.6,17263,0,0,0,L,1151911521,0,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1502016356,2315448.00
08/06/2017 06:45,2,0.135,ALERT,213.06,300.27,59.996,1502016303,"201051344001135","219011344069620",19.70,14.00,0,298.17,302.07,2.7,0.7,0.000,787610.0,787610.0,16946,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502016358,2315449.00
08/06/2017 06:45,2,0.131,ALERT,212.83,301.47,59.975,1502016303,"201051344000594","219011344069620",19.76,14.30,0,298.77,302.68,2.6,0.6,0.000,807027.5,807027.5,16971,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1502016360,2315450.00
08/06/2017 06:45,2,0.000,ALERT,213.29,299.97,59.975,1502016303,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,797504.1,797504.1,17003,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502016361,2315451.00
08/06/2017 06:45,2,0.053,ALERT,212.16,298.77,59.986,1502016303,"274151322000054","219011344069620",19.76,15.30,0,296.36,300.87,1.0,0.0,0.000,1014413.6,1014413.6,16856,0,0,0,L,1151911521,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1502016363,2315452.00
08/06/2017 06:45,2,0.123,ALERT,213.51,300.57,59.981,1502016303,"201051344000867","219011344069620",19.30,15.00,0,298.77,302.68,2.4,0.4,0.000,791216.2,791216.2,17002,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1502016365,2315453.00
08/06/2017 06:45,2,0.164,ALERT,213.29,299.97,59.986,1502016303,"201051344001093","219011344069620",17.65,15.00,0,298.17,301.17,2.9,0.9,0.000,795098.0,795098.0,17005,0,0,0,L,1122011218,0,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1502016367,2315454.00
08/06/2017 06:45,2,0.086,ALERT,213.29,301.17,59.986,1502016303,"201051344000900","219011344069620",18.63,14.30,0,298.77,302.07,1.6,0.0,0.000,813114.7,813114.7,17006,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1502016369,2315455.00
08/06/2017 06:45,2,0.135,ALERT,213.51,300.57,59.986,1502016303,"201051344000648","219011344069620",19.60,14.00,0,298.17,302.37,2.7,0.7,0.000,799849.8,799849.8,16978,0,0,0,L,1122011218,0,121.33,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1502016371,2315456.00
08/06/2017 06:45,2,0.133,ALERT,213.29,301.47,59.991,1502016303,"201051344000569","219011344069620",19.50,15.00,0,299.67,302.98,2.6,0.6,0.000,814834.4,814834.4,16950,0,0,0,L,1122011218,0,121.10,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502016372,2315457.00
08/06/2017 06:45,2,0.143,ALERT,213.29,301.17,60.018,1502016303,"201051344000983","219011344069620",19.38,14.70,0,299.37,302.68,2.8,0.8,0.000,805628.2,805628.2,16982,0,0,0,L,1122011218,0,121.55,122.46,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502016374,2315458.00
08/06/2017 06:45,2,0.119,ALERT,213.29,300.87,59.981,1502016303,"201051344001158","219011344069620",19.48,14.00,0,298.17,301.77,2.4,0.4,0.000,789751.7,789751.7,16980,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1502016376,2315459.00
08/06/2017 06:45,2,0.131,ALERT,213.74,301.47,59.981,1502016303,"201051344000576","219011344069620",18.65,14.70,0,299.07,302.68,2.5,0.5,0.000,804290.3,804290.3,16992,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1502016378,2315460.00
08/06/2017 06:45,2,0.066,ALERT,212.38,297.87,59.975,1502016303,"274151322000087","219011344069620",18.45,15.50,0,295.46,299.97,1.3,0.0,0.000,989435.4,989435.4,17098,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1502016380,2315461.00
08/06/2017 07:00,2,0.184,ACTIVE,213.74,338.44,59.991,1502017203,"201051344000645","219011344069620",26.80,15.80,0,299.07,351.67,5.0,2.9,0.009,803211.2,803211.2,16968,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017204,2315462.00
08/06/2017 07:00,2,0.111,ACTIVE,211.93,336.94,59.975,1502017203,"274151322000085","219011344069620",25.31,15.80,0,296.96,346.56,2.9,0.9,0.000,1009288.4,1009288.4,16871,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017205,2315463.00
08/06/2017 07:00,2,0.180,ACTIVE,213.74,339.65,59.986,1502017203,"201051344000633","219011344069620",28.25,15.00,0,297.26,348.66,5.2,3.1,0.004,790283.8,790283.8,17019,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017206,2315464.00
08/06/2017 07:00,2,0.223,ALERT,213.29,338.14,59.986,1502017203,"201051344000469","219011344069620",25.94,15.00,0,297.87,348.66,5.9,3.7,0.009,794133.8,794133.8,16985,0,0,0,L,1122011218,0,121.10,122.68,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017208,2315465.00
08/06/2017 07:00,2,0.209,ACTIVE,212.83,337.54,59.970,1502017203,"201051344000646","219011344069620",26.34,15.00,0,297.87,349.56,5.6,3.5,0.000,788590.3,788590.3,16973,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017209,2315466.00
08/06/2017 07:00,2,0.135,ACTIVE,211.48,336.34,59.938,1502017203,"274151322000052","219011344069620",26.32,16.00,0,296.96,350.17,3.6,1.6,0.000,1051092.1,1051092.1,16869,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017210,2315467.00
08/06/2017 07:00,2,0.195,ACTIVE,213.29,337.54,59.975,1502017203,"201051344000585","219011344069620",27.99,15.50,0,298.17,346.56,5.5,3.4,0.004,802428.2,802428.2,16971,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017211,2315468.00
08/06/2017 07:00,2,0.209,ACTIVE,213.06,336.34,59.975,1502017203,"201051344001230","219011344069620",23.82,15.00,0,298.47,348.66,5.0,2.9,0.004,793063.2,793063.2,17012,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017212,2315469.00
08/06/2017 07:00,2,0.209,ACTIVE,213.74,337.24,59.991,1502017203,"201051344000582","219011344069620",25.86,15.00,0,299.37,351.07,5.5,3.4,0.000,782097.5,782097.5,16962,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017213,2315470.00
08/06/2017 07:00,2,0.230,ALERT,212.83,336.34,59.975,1502017203,"201051344000955","219011344069620",26.06,15.30,0,298.47,346.86,6.1,4.0,0.004,802178.9,802178.9,16987,0,0,0,L,1122011218,0,121.78,121.78,0200,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502017215,2315471.00
08/06/2017 07:00,2,0.061,ALERT,212.16,341.75,59.959,1502017203,"274151322000094","219011344069620",28.84,15.30,0,296.66,391.04,1.8,0.0,0.000,868296.9,868296.9,17253,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,205,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502017216,2315472.00
08/06/2017 07:00,2,0.213,ACTIVE,213.06,337.84,59.970,1502017203,"201051344000579","219011344069620",28.39,15.50,0,299.67,347.16,6.2,4.0,0.004,812392.9,812392.9,16979,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017217,2315473.00
08/06/2017 07:00,2,0.195,ACTIVE,213.06,336.34,59.970,1502017203,"201051344000890","219011344069620",28.33,15.30,0,298.77,346.26,5.6,3.5,0.009,796256.1,796256.1,16984,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017218,2315474.00
08/06/2017 07:00,2,0.219,ACTIVE,213.51,337.24,59.954,1502017203,"201051344000438","219011344069620",26.16,15.00,0,298.77,351.97,5.8,3.7,0.004,798578.2,798578.2,16966,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017219,2315475.00
08/06/2017 07:00,2,0.225,ALERT,213.29,322.51,59.981,1502017203,"201051344000417","219011344069620",18.41,14.70,0,297.87,336.64,4.2,2.1,0.000,713688.9,713688.9,17009,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502017221,2315476.00
08/06/2017 07:00,2,0.113,ACTIVE,211.93,337.24,59.965,1502017203,"274151322000083","219011344069620",25.88,15.80,0,297.26,346.86,3.0,1.0,0.004,1040484.9,1040484.9,16881,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017222,2315477.00
08/06/2017 07:00,2,0.123,ACTIVE,212.61,337.84,59.970,1502017203,"274151322000076","219011344069620",26.12,16.00,0,296.96,346.56,3.2,1.2,0.000,1110787.8,1110787.8,16874,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017223,2315478.00
08/06/2017 07:00,2,0.207,ACTIVE,213.06,337.84,59.965,1502017203,"201051344000868","219011344069620",25.58,15.30,0,299.97,351.97,5.4,3.3,0.004,792477.7,792477.7,16998,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017224,2315479.00
08/06/2017 07:00,2,0.109,ACTIVE,211.93,337.54,59.965,1502017203,"274151322000095","219011344069620",25.23,15.50,0,298.17,358.28,2.8,0.8,0.004,1100097.5,1100097.5,16893,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017225,2315480.00
08/06/2017 07:00,2,0.105,ACTIVE,212.83,301.47,59.996,1502017203,"201051344000988","219011344069620",19.86,15.00,0,296.96,302.68,2.1,0.1,0.000,686340.8,686340.8,16971,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017226,2315481.00
08/06/2017 07:00,2,0.203,ACTIVE,213.06,336.34,59.959,1502017203,"201051344001025","219011344069620",25.84,14.70,0,297.87,350.17,5.3,3.2,0.004,799423.9,799423.9,16970,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017227,2315482.00
08/06/2017 07:00,2,0.207,ACTIVE,212.83,336.94,59.959,1502017203,"201051344000458","219011344069620",26.64,16.00,0,299.07,350.77,5.6,3.5,0.004,803652.7,803652.7,16966,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017228,2315483.00
08/06/2017 07:00,2,0.209,ACTIVE,213.51,338.74,59.991,1502017203,"201051344000853","219011344069620",24.15,15.50,0,299.37,352.57,5.2,3.0,0.004,804974.5,804974.5,16987,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017229,2315484.00
08/06/2017 07:00,2,0.195,ACTIVE,213.51,338.14,59.959,1502017203,"201051344000685","219011344069620",25.43,15.30,0,298.47,353.17,5.0,2.9,0.009,798417.5,798417.5,17003,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017229,2315485.00
08/06/2017 07:00,2,0.199,ACTIVE,213.29,337.24,59.965,1502017203,"201051344000917","219011344069620",25.19,15.80,0,296.66,350.47,5.1,3.0,0.004,795119.8,795119.8,16999,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017230,2315486.00
08/06/2017 07:00,2,0.164,ACTIVE,213.51,337.84,59.965,1502017203,"201051344001145","219011344069620",28.01,15.00,0,298.77,347.46,4.7,2.6,0.004,803129.0,803129.0,16985,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017231,2315487.00
08/06/2017 07:00,2,0.221,ACTIVE,213.29,337.54,59.944,1502017203,"201051344000651","219011344069620",25.82,14.30,0,297.87,351.07,5.8,3.6,0.009,792062.5,792062.5,16979,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017232,2315488.00
08/06/2017 07:00,2,0.105,ACTIVE,211.70,336.94,59.959,1502017203,"274151322000088","219011344069620",24.39,16.00,0,296.96,348.96,2.6,0.6,0.004,998360.4,998360.4,16873,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017233,2315489.00
08/06/2017 07:00,2,0.082,ALERT,212.61,337.84,59.959,1502017203,"274151322000068","219011344069620",29.00,16.30,0,296.36,391.94,2.4,0.4,0.000,869108.6,869108.6,17265,0,0,0,L,1151911521,0,122.23,122.46,0002,15,0,0,0,0,0,0,206,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1502017235,2315490.00
08/06/2017 07:00,2,0.213,ACTIVE,212.83,335.74,59.917,1502017203,"201051344001135","219011344069620",26.38,15.00,0,298.47,348.96,5.7,3.6,0.009,787610.4,787610.4,16948,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017236,2315491.00
08/06/2017 07:00,2,0.217,ACTIVE,212.83,337.24,59.965,1502017203,"201051344000594","219011344069620",25.86,15.30,0,298.77,349.56,5.7,3.6,0.004,807027.9,807027.9,16973,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017237,2315492.00
08/06/2017 07:00,2,0.209,ALERT,213.29,336.64,59.981,1502017203,"201051344001203","219011344069620",25.80,15.00,0,298.17,353.17,5.5,3.4,0.004,797504.5,797504.5,17005,0,0,0,L,1122011218,0,122.91,121.55,0200,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502017239,2315493.00
08/06/2017 07:00,2,0.113,ACTIVE,211.70,338.14,59.970,1502017203,"274151322000054","219011344069620",25.74,16.70,0,296.96,346.26,3.0,1.0,0.013,1014413.6,1014413.6,16858,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017239,2315494.00
08/06/2017 07:00,2,0.205,ACTIVE,213.29,337.54,59.996,1502017203,"201051344000867","219011344069620",26.06,15.80,0,298.77,351.97,5.5,3.3,0.004,791216.7,791216.7,17004,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017240,2315495.00
08/06/2017 07:00,2,0.236,ACTIVE,213.29,336.64,59.996,1502017203,"201051344001093","219011344069620",25.23,15.50,0,298.17,351.07,6.0,3.9,0.009,795098.6,795098.6,17007,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017241,2315496.00
08/06/2017 07:00,2,0.162,ACTIVE,212.83,337.84,59.922,1502017203,"201051344000900","219011344069620",25.54,15.30,0,298.77,352.57,4.2,2.1,0.004,813114.8,813114.8,17008,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017242,2315497.00
08/06/2017 07:00,2,0.219,ACTIVE,213.29,337.54,59.981,1502017203,"201051344000648","219011344069620",26.06,15.00,0,298.77,354.37,5.8,3.6,0.004,799850.3,799850.3,16980,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017243,2315498.00
08/06/2017 07:00,2,0.205,ACTIVE,213.06,337.84,59.959,1502017203,"201051344000569","219011344069620",26.78,15.80,0,299.97,351.67,5.6,3.4,0.009,814834.9,814834.9,16952,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017244,2315499.00
08/06/2017 07:00,2,0.221,ACTIVE,213.06,337.24,59.965,1502017203,"201051344000983","219011344069620",26.22,15.50,0,299.37,351.37,5.9,3.8,0.009,805628.7,805628.7,16984,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017245,2315500.00
08/06/2017 07:00,2,0.195,ACTIVE,213.06,337.54,59.917,1502017203,"201051344001158","219011344069620",26.26,15.00,0,298.77,350.47,5.2,3.1,0.009,789752.1,789752.1,16982,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017246,2315501.00
08/06/2017 07:00,2,0.215,ACTIVE,213.51,338.74,59.954,1502017203,"201051344000576","219011344069620",25.74,15.30,0,299.37,353.77,5.6,3.5,0.004,804290.7,804290.7,16994,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017247,2315502.00
08/06/2017 07:00,2,0.027,ALERT,211.93,299.07,59.944,1502017203,"274151322000087","219011344069620",30.24,16.00,0,296.36,338.44,0.0,0.0,0.000,989435.5,989435.5,17100,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,41,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502017249,2315503.00
08/06/2017 07:15,2,0.232,ALERT,213.51,338.74,59.959,1502018103,"201051344000645","219011344069620",27.47,16.70,0,299.37,341.75,6.5,4.3,0.018,803212.2,803212.2,16969,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018105,2315504.00
08/06/2017 07:15,2,0.160,ACTIVE,212.16,337.54,59.965,1502018103,"274151322000085","219011344069620",25.96,17.00,0,311.39,356.48,4.2,2.1,0.018,1009288.8,1009288.8,16872,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018106,2315505.00
08/06/2017 07:15,2,0.250,ALERT,213.74,339.95,60.002,1502018103,"201051344000633","219011344069620",28.21,16.00,0,297.57,344.45,7.2,5.0,0.022,790284.9,790284.9,17020,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018108,2315506.00
08/06/2017 07:15,2,0.262,ACTIVE,213.29,338.14,59.949,1502018103,"201051344000469","219011344069620",27.73,15.80,0,298.17,342.95,7.4,5.2,0.018,794135.0,794135.0,16987,0,0,0,L,1122011218,0,121.10,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018109,2315507.00
08/06/2017 07:15,2,0.246,ALERT,212.83,337.24,59.965,1502018103,"201051344000646","219011344069620",28.03,16.00,0,297.57,341.15,7.0,4.9,0.018,788591.4,788591.4,16974,0,0,0,L,1122011218,0,122.46,121.33,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018111,2315508.00
08/06/2017 07:15,2,0.193,ACTIVE,211.70,337.54,59.954,1502018103,"274151322000052","219011344069620",26.34,17.50,0,324.62,346.86,5.2,3.1,0.013,1051092.8,1051092.8,16870,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018112,2315509.00
08/06/2017 07:15,2,0.260,ALERT,213.06,338.14,59.959,1502018103,"201051344000585","219011344069620",28.13,16.30,0,298.47,342.35,7.4,5.2,0.022,802429.4,802429.4,16972,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018114,2315510.00
08/06/2017 07:15,2,0.244,ALERT,213.06,336.94,59.970,1502018103,"201051344001230","219011344069620",27.47,15.80,0,298.47,339.95,6.8,4.7,0.013,793064.2,793064.2,17013,0,0,0,L,1122011218,0,122.46,121.55,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018116,2315511.00
08/06/2017 07:15,2,0.246,ALERT,213.51,337.84,59.991,1502018103,"201051344000582","219011344069620",27.75,15.80,0,299.07,341.75,7.0,4.8,0.018,782098.6,782098.6,16963,0,0,0,L,1122011218,0,122.46,122.01,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018117,2315512.00
08/06/2017 07:15,2,0.275,ACTIVE,212.83,336.94,59.965,1502018103,"201051344000955","219011344069620",27.45,16.00,0,298.17,340.55,7.7,5.5,0.022,802180.1,802180.1,16989,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018118,2315513.00
08/06/2017 07:15,2,0.102,ACTIVE,212.16,337.54,59.970,1502018103,"274151322000094","219011344069620",30.14,16.30,0,297.26,390.44,3.1,1.0,0.013,868297.1,868297.1,17255,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018119,2315514.00
08/06/2017 07:15,2,0.281,ALERT,213.06,337.84,59.981,1502018103,"201051344000579","219011344069620",28.19,16.70,0,299.97,342.35,8.0,5.8,0.022,812394.2,812394.2,16980,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018121,2315515.00
08/06/2017 07:15,2,0.266,ALERT,213.06,337.24,59.965,1502018103,"201051344000890","219011344069620",28.07,16.30,0,298.77,341.15,7.6,5.4,0.022,796257.3,796257.3,16985,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018123,2315516.00
08/06/2017 07:15,2,0.258,ALERT,213.29,337.54,59.970,1502018103,"201051344000438","219011344069620",27.99,15.80,0,298.77,341.75,7.4,5.2,0.022,798579.4,798579.4,16967,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018125,2315517.00
08/06/2017 07:15,2,0.289,ACTIVE,213.29,336.94,59.938,1502018103,"201051344000417","219011344069620",17.93,15.80,0,297.87,348.36,5.3,3.2,0.009,713689.6,713689.6,17011,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018126,2315518.00
08/06/2017 07:15,2,0.168,ALERT,212.16,336.94,59.975,1502018103,"274151322000083","219011344069620",26.42,17.00,0,298.77,341.15,4.5,2.5,0.018,1040485.4,1040485.4,16882,0,0,0,L,1151911521,0,121.78,122.23,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018127,2315519.00
08/06/2017 07:15,2,0.180,ACTIVE,212.61,337.54,59.981,1502018103,"274151322000076","219011344069620",26.88,17.50,0,328.82,345.96,4.9,2.8,0.013,1110788.3,1110788.3,16875,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018128,2315520.00
08/06/2017 07:15,2,0.252,ALERT,213.06,338.14,59.970,1502018103,"201051344000868","219011344069620",27.61,16.30,0,300.57,341.75,7.1,4.9,0.022,792478.8,792478.8,16999,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018130,2315521.00
08/06/2017 07:15,2,0.166,ACTIVE,211.93,337.54,59.970,1502018103,"274151322000095","219011344069620",26.72,16.70,0,313.20,356.18,4.5,2.4,0.018,1100098.0,1100098.0,16894,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018131,2315522.00
08/06/2017 07:15,2,0.105,ACTIVE,212.83,301.47,59.975,1502018103,"201051344000988","219011344069620",20.52,15.50,0,296.96,306.88,2.2,0.2,0.000,686340.8,686340.8,16972,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018132,2315523.00
08/06/2017 07:15,2,0.248,ALERT,213.06,336.64,59.970,1502018103,"201051344001025","219011344069620",27.87,15.80,0,298.17,341.75,7.0,4.8,0.022,799425.0,799425.0,16971,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018134,2315524.00
08/06/2017 07:15,2,0.250,ALERT,213.06,337.84,60.002,1502018103,"201051344000458","219011344069620",28.25,17.30,0,299.67,342.35,7.2,5.0,0.022,803653.8,803653.8,16967,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018136,2315525.00
08/06/2017 07:15,2,0.252,ALERT,213.74,339.65,59.970,1502018103,"201051344000853","219011344069620",27.14,16.30,0,299.67,343.85,7.0,4.8,0.022,804975.6,804975.6,16988,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018137,2315526.00
08/06/2017 07:15,2,0.229,ALERT,213.51,338.14,59.970,1502018103,"201051344000685","219011344069620",28.03,16.00,0,297.87,341.45,6.5,4.4,0.027,798418.4,798418.4,17004,0,0,0,L,1122011218,0,123.14,121.55,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018139,2315527.00
08/06/2017 07:15,2,0.240,ALERT,213.06,338.44,59.954,1502018103,"201051344000917","219011344069620",27.51,17.00,0,297.26,341.45,6.7,4.5,0.022,795120.8,795120.8,17000,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018141,2315528.00
08/06/2017 07:15,2,0.236,ALERT,213.51,337.84,59.959,1502018103,"201051344001145","219011344069620",27.53,15.80,0,298.47,341.75,6.6,4.5,0.022,803130.0,803130.0,16986,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018143,2315529.00
08/06/2017 07:15,2,0.260,ALERT,213.29,337.84,59.965,1502018103,"201051344000651","219011344069620",27.43,15.50,0,297.57,341.75,7.3,5.1,0.022,792063.6,792063.6,16980,0,0,0,L,1122011218,0,122.68,121.33,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018145,2315530.00
08/06/2017 07:15,2,0.160,ACTIVE,211.70,336.94,59.970,1502018103,"274151322000088","219011344069620",24.73,17.50,0,318.91,350.77,4.0,2.0,0.004,998360.7,998360.7,16874,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018146,2315531.00
08/06/2017 07:15,2,0.123,ACTIVE,212.61,338.14,59.970,1502018103,"274151322000068","219011344069620",30.30,17.50,0,296.66,396.45,3.8,1.7,0.009,869108.9,869108.9,17267,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018146,2315532.00
08/06/2017 07:15,2,0.256,ALERT,212.83,336.34,59.944,1502018103,"201051344001135","219011344069620",28.23,16.00,0,298.47,340.55,7.3,5.2,0.022,787611.6,787611.6,16949,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018148,2315533.00
08/06/2017 07:15,2,0.254,ALERT,213.06,338.14,59.970,1502018103,"201051344000594","219011344069620",28.29,16.30,0,299.37,342.05,7.3,5.1,0.027,807029.1,807029.1,16974,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018150,2315534.00
08/06/2017 07:15,2,0.248,ACTIVE,213.29,336.94,59.970,1502018103,"201051344001203","219011344069620",28.11,15.80,0,298.47,341.75,7.1,4.9,0.022,797505.6,797505.6,17007,0,0,0,L,1122011218,0,122.91,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018151,2315535.00
08/06/2017 07:15,2,0.168,ACTIVE,211.70,338.44,59.970,1502018103,"274151322000054","219011344069620",25.56,18.00,0,323.11,348.36,4.3,2.2,0.018,1014414.1,1014414.1,16859,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018152,2315536.00
08/06/2017 07:15,2,0.250,ALERT,213.29,338.14,59.981,1502018103,"201051344000867","219011344069620",28.03,17.00,0,299.37,342.65,7.1,5.0,0.018,791217.8,791217.8,17005,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018154,2315537.00
08/06/2017 07:15,2,0.271,ALERT,213.06,337.54,59.970,1502018103,"201051344001093","219011344069620",27.65,16.30,0,298.47,341.75,7.6,5.4,0.018,795099.8,795099.8,17008,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018155,2315538.00
08/06/2017 07:15,2,0.211,ALERT,213.06,338.74,59.981,1502018103,"201051344000900","219011344069620",26.98,16.00,0,299.07,341.45,5.8,3.7,0.022,813115.6,813115.6,17009,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018157,2315539.00
08/06/2017 07:15,2,0.254,ALERT,213.29,338.14,59.981,1502018103,"201051344000648","219011344069620",27.91,15.80,0,298.77,342.65,7.2,5.0,0.022,799851.4,799851.4,16981,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018159,2315540.00
08/06/2017 07:15,2,0.248,ALERT,213.29,338.14,59.981,1502018103,"201051344000569","219011344069620",28.33,16.70,0,300.27,342.35,7.2,5.0,0.022,814836.0,814836.0,16953,0,0,0,L,1122011218,0,121.33,122.68,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018161,2315541.00
08/06/2017 07:15,2,0.264,ALERT,213.06,337.54,59.981,1502018103,"201051344000983","219011344069620",27.69,16.70,0,299.97,341.75,7.5,5.3,0.022,805629.9,805629.9,16985,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018163,2315542.00
08/06/2017 07:15,2,0.242,ALERT,213.06,338.14,59.981,1502018103,"201051344001158","219011344069620",27.85,16.00,0,298.77,342.05,6.9,4.7,0.022,789753.1,789753.1,16983,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018165,2315543.00
08/06/2017 07:15,2,0.256,ALERT,213.74,339.65,59.954,1502018103,"201051344000576","219011344069620",27.71,16.00,0,299.07,343.25,7.2,5.0,0.022,804291.8,804291.8,16995,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018166,2315544.00
08/06/2017 07:15,2,0.178,ALERT,212.16,337.84,59.986,1502018103,"274151322000087","219011344069620",25.76,18.00,0,296.96,343.85,4.7,2.6,0.009,989435.9,989435.9,17102,0,0,0,L,1151911521,0,122.01,122.23,0002,16,0,0,0,0,0,0,54,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502018168,2315545.00
08/06/2017 07:30,2,0.381,ACTIVE,213.74,340.25,59.981,1502019005,"201051344000645","219011344069620",27.49,17.30,0,333.03,345.06,10.6,8.3,0.057,803213.7,803213.7,16971,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019006,2315546.00
08/06/2017 07:30,2,0.285,ACTIVE,212.16,337.84,59.970,1502019005,"274151322000085","219011344069620",26.68,18.00,0,334.54,341.45,7.7,5.5,0.035,1009289.7,1009289.7,16873,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019007,2315547.00
08/06/2017 07:30,2,0.385,ACTIVE,213.74,341.75,59.975,1502019005,"201051344000633","219011344069620",28.19,16.70,0,332.73,346.26,11.0,8.7,0.057,790286.6,790286.6,17022,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019008,2315548.00
08/06/2017 07:30,2,0.385,ACTIVE,213.29,340.25,60.007,1502019005,"201051344000469","219011344069620",28.49,16.30,0,331.23,344.15,11.1,8.8,0.062,794136.7,794136.7,16988,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019009,2315549.00
08/06/2017 07:30,2,0.400,ACTIVE,212.61,338.44,59.975,1502019005,"201051344000646","219011344069620",26.98,17.00,0,331.23,342.95,10.9,8.6,0.057,788593.1,788593.1,16976,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019010,2315550.00
08/06/2017 07:30,2,0.322,ACTIVE,211.93,337.84,59.970,1502019005,"274151322000052","219011344069620",27.51,18.30,0,333.63,342.05,9.0,6.8,0.049,1051094.0,1051094.0,16871,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019010,2315551.00
08/06/2017 07:30,2,0.389,ACTIVE,213.06,338.44,59.991,1502019005,"201051344000585","219011344069620",29.12,17.00,0,331.23,343.25,11.5,9.2,0.053,802431.2,802431.2,16974,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019011,2315552.00
08/06/2017 07:30,2,0.373,ACTIVE,212.83,337.54,59.975,1502019005,"201051344001230","219011344069620",27.89,16.70,0,330.33,342.05,10.6,8.3,0.049,793065.7,793065.7,17015,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019012,2315553.00
08/06/2017 07:30,2,0.385,ACTIVE,213.51,338.74,59.981,1502019005,"201051344000582","219011344069620",28.07,16.30,0,331.53,342.95,10.9,8.6,0.053,782100.2,782100.2,16965,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019013,2315554.00
08/06/2017 07:30,2,0.398,ACTIVE,212.61,337.54,59.975,1502019005,"201051344000955","219011344069620",28.67,17.00,0,331.23,342.65,11.6,9.3,0.053,802181.9,802181.9,16990,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019014,2315555.00
08/06/2017 07:30,2,0.186,ACTIVE,211.93,391.34,59.981,1502019005,"274151322000094","219011344069620",36.66,17.80,0,334.84,392.85,7.0,4.8,0.035,868297.7,868297.7,17256,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019015,2315556.00
08/06/2017 07:30,2,0.428,ACTIVE,213.29,339.34,59.975,1502019005,"201051344000579","219011344069620",27.59,17.30,0,333.63,343.85,12.0,9.7,0.057,812396.1,812396.1,16982,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019016,2315557.00
08/06/2017 07:30,2,0.408,ACTIVE,212.83,337.84,59.981,1502019005,"201051344000890","219011344069620",27.87,17.00,0,331.53,342.95,11.5,9.2,0.057,796259.1,796259.1,16987,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019017,2315558.00
08/06/2017 07:30,2,0.389,ACTIVE,213.06,338.44,59.938,1502019005,"201051344000438","219011344069620",28.63,16.70,0,333.03,343.55,11.3,9.0,0.057,798581.1,798581.1,16969,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019018,2315559.00
08/06/2017 07:30,2,0.408,ACTIVE,213.06,337.84,59.975,1502019005,"201051344000417","219011344069620",18.75,16.70,0,308.09,359.18,7.8,5.6,0.035,713690.6,713690.6,17012,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019019,2315560.00
08/06/2017 07:30,2,0.297,ACTIVE,211.93,338.74,59.986,1502019005,"274151322000083","219011344069620",27.65,18.00,0,334.24,342.05,8.3,6.1,0.044,1040486.4,1040486.4,16884,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019019,2315561.00
08/06/2017 07:30,2,0.316,ACTIVE,212.83,338.74,59.975,1502019005,"274151322000076","219011344069620",27.93,18.30,0,335.14,342.35,9.0,6.8,0.049,1110789.5,1110789.5,16876,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019020,2315562.00
08/06/2017 07:30,2,0.396,ACTIVE,213.29,339.34,59.991,1502019005,"201051344000868","219011344069620",27.73,16.70,0,333.03,343.55,11.1,8.8,0.053,792480.5,792480.5,17001,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019021,2315563.00
08/06/2017 07:30,2,0.299,ACTIVE,211.70,337.84,59.986,1502019005,"274151322000095","219011344069620",27.85,17.80,0,333.93,341.75,8.5,6.2,0.049,1100099.0,1100099.0,16895,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019022,2315564.00
08/06/2017 07:30,2,0.107,ACTIVE,213.06,302.07,59.991,1502019005,"201051344000988","219011344069620",21.27,16.00,0,297.57,302.98,2.3,0.3,0.000,686340.9,686340.9,16973,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019023,2315565.00
08/06/2017 07:30,2,0.381,ACTIVE,212.83,337.54,59.986,1502019005,"201051344001025","219011344069620",28.43,16.30,0,331.53,342.95,11.0,8.7,0.057,799426.6,799426.6,16973,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019024,2315566.00
08/06/2017 07:30,2,0.389,ACTIVE,213.29,339.04,59.991,1502019005,"201051344000458","219011344069620",28.27,17.80,0,333.33,343.85,11.2,8.9,0.066,803655.5,803655.5,16969,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019025,2315567.00
08/06/2017 07:30,2,0.385,ACTIVE,213.74,341.15,59.991,1502019005,"201051344000853","219011344069620",27.77,17.00,0,334.54,345.36,10.8,8.5,0.062,804977.2,804977.2,16990,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019026,2315568.00
08/06/2017 07:30,2,0.371,ACTIVE,213.29,339.34,60.012,1502019005,"201051344000685","219011344069620",27.77,17.00,0,331.83,344.45,10.5,8.2,0.062,798419.9,798419.9,17006,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019027,2315569.00
08/06/2017 07:30,2,0.357,ACTIVE,213.06,339.34,59.986,1502019005,"201051344000917","219011344069620",28.78,17.50,0,330.93,343.55,10.5,8.2,0.049,795122.4,795122.4,17002,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019027,2315570.00
08/06/2017 07:30,2,0.367,ACTIVE,213.29,339.04,60.034,1502019005,"201051344001145","219011344069620",28.17,16.70,0,333.03,343.55,10.5,8.2,0.057,803131.5,803131.5,16988,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019028,2315571.00
08/06/2017 07:30,2,0.393,ACTIVE,213.06,339.04,59.986,1502019005,"201051344000651","219011344069620",27.81,16.00,0,332.73,342.95,11.1,8.8,0.057,792065.3,792065.3,16982,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019029,2315572.00
08/06/2017 07:30,2,0.283,ACTIVE,211.48,337.54,59.991,1502019005,"274151322000088","219011344069620",26.76,18.30,0,333.63,341.15,7.7,5.5,0.040,998361.6,998361.6,16875,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019030,2315573.00
08/06/2017 07:30,2,0.203,ACTIVE,212.61,400.06,59.986,1502019005,"274151322000068","219011344069620",37.81,19.30,0,335.44,403.67,7.8,5.6,0.031,869109.8,869109.8,17268,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019031,2315574.00
08/06/2017 07:30,2,0.404,ACTIVE,212.61,337.54,59.959,1502019005,"201051344001135","219011344069620",27.61,16.70,0,331.53,342.35,11.3,9.0,0.062,787613.3,787613.3,16951,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019032,2315575.00
08/06/2017 07:30,2,0.379,ACTIVE,213.06,339.65,60.012,1502019005,"201051344000594","219011344069620",29.16,17.30,0,331.53,343.55,11.2,8.9,0.057,807030.8,807030.8,16976,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019033,2315576.00
08/06/2017 07:30,2,0.389,ACTIVE,213.06,338.44,59.986,1502019005,"201051344001203","219011344069620",27.91,16.70,0,332.43,344.15,11.0,8.7,0.062,797507.3,797507.3,17008,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019034,2315577.00
08/06/2017 07:30,2,0.297,ACTIVE,211.93,336.64,59.981,1502019005,"274151322000054","219011344069620",26.14,19.30,0,333.63,341.45,7.9,5.7,0.035,1014415.0,1014415.0,16860,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019035,2315578.00
08/06/2017 07:30,2,0.393,ACTIVE,213.51,339.34,59.981,1502019005,"201051344000867","219011344069620",28.15,17.50,0,333.03,344.15,11.2,8.9,0.057,791219.4,791219.4,17007,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019036,2315579.00
08/06/2017 07:30,2,0.400,ACTIVE,212.83,338.74,59.981,1502019005,"201051344001093","219011344069620",28.01,17.50,0,331.83,342.95,11.4,9.1,0.057,795101.6,795101.6,17010,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019037,2315580.00
