ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 07:30,2,0.350,ACTIVE,213.29,339.95,59.959,1502019005,"201051344000900","219011344069620",27.67,17.00,0,332.43,343.85,9.8,7.6,0.057,813117.0,813117.0,17011,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019037,2315581.00
08/06/2017 07:30,2,0.383,ACTIVE,213.51,340.25,59.996,1502019005,"201051344000648","219011344069620",28.59,16.70,0,333.93,344.76,11.2,8.8,0.057,799853.1,799853.1,16983,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019038,2315582.00
08/06/2017 07:30,2,0.396,ACTIVE,213.29,339.34,59.975,1502019005,"201051344000569","219011344069620",27.97,17.50,0,333.33,344.45,11.3,9.0,0.057,814837.7,814837.7,16955,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019039,2315583.00
08/06/2017 07:30,2,0.387,ACTIVE,213.29,339.34,60.002,1502019005,"201051344000983","219011344069620",28.98,17.30,0,332.13,343.85,11.4,9.0,0.057,805631.7,805631.7,16987,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019040,2315584.00
08/06/2017 07:30,2,0.375,ACTIVE,213.29,339.65,59.986,1502019005,"201051344001158","219011344069620",28.25,16.70,0,331.23,344.45,10.8,8.5,0.062,789754.7,789754.7,16985,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019041,2315585.00
08/06/2017 07:30,2,0.387,ACTIVE,213.74,340.55,59.981,1502019005,"201051344000576","219011344069620",27.93,16.70,0,333.33,345.06,11.0,8.7,0.057,804293.5,804293.5,16997,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019042,2315586.00
08/06/2017 07:30,2,0.305,ACTIVE,211.93,338.44,59.975,1502019005,"274151322000087","219011344069620",26.82,20.00,0,324.32,350.77,8.3,6.1,0.031,989437.0,989437.0,17104,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019043,2315587.00
08/06/2017 07:45,2,0.541,ACTIVE,213.29,341.15,59.965,1502019903,"201051344000645","219011344069620",28.94,18.00,0,333.93,348.36,15.9,13.4,0.110,803216.4,803216.4,16972,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019904,2315588.00
08/06/2017 07:45,2,0.453,ACTIVE,211.70,339.34,59.959,1502019903,"274151322000085","219011344069620",27.17,19.30,0,334.54,343.85,12.5,10.1,0.066,1009291.6,1009291.6,16874,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019905,2315589.00
08/06/2017 07:45,2,0.562,ACTIVE,213.51,342.65,59.996,1502019903,"201051344000633","219011344069620",28.75,17.50,0,333.33,349.56,16.4,13.9,0.106,790289.4,790289.4,17023,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019906,2315590.00
08/06/2017 07:45,2,0.572,ACTIVE,213.06,341.15,59.954,1502019903,"201051344000469","219011344069620",28.55,17.30,0,331.53,348.06,16.6,14.1,0.110,794139.5,794139.5,16989,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019907,2315591.00
08/06/2017 07:45,2,0.553,ACTIVE,212.83,340.25,59.944,1502019903,"201051344000646","219011344069620",28.98,17.80,0,331.23,346.86,16.3,13.8,0.110,788595.9,788595.9,16977,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019907,2315592.00
08/06/2017 07:45,2,0.494,ACTIVE,211.25,340.25,59.954,1502019903,"274151322000052","219011344069620",27.73,19.50,0,333.63,344.76,13.9,11.5,0.084,1051096.2,1051096.2,16872,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019908,2315593.00
08/06/2017 07:45,2,0.566,ACTIVE,213.29,340.55,59.954,1502019903,"201051344000585","219011344069620",29.12,17.80,0,332.43,347.16,16.8,14.3,0.110,802434.0,802434.0,16975,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019910,2315594.00
08/06/2017 07:45,2,0.570,ACTIVE,212.83,339.04,59.949,1502019903,"201051344001230","219011344069620",26.58,17.50,0,330.63,345.36,15.3,12.9,0.102,793068.4,793068.4,17016,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019911,2315595.00
08/06/2017 07:45,2,0.557,ACTIVE,213.51,340.25,59.959,1502019903,"201051344000582","219011344069620",28.35,17.30,0,332.13,347.16,16.1,13.6,0.102,782103.0,782103.0,16966,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019912,2315596.00
08/06/2017 07:45,2,0.582,ACTIVE,212.61,339.95,59.954,1502019903,"201051344000955","219011344069620",28.84,17.50,0,330.33,346.26,17.1,14.6,0.110,802184.9,802184.9,16991,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019913,2315597.00
08/06/2017 07:45,2,0.299,ACTIVE,211.93,399.76,59.981,1502019903,"274151322000094","219011344069620",37.71,19.80,0,335.14,419.60,11.4,9.1,0.066,868299.4,868299.4,17257,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019914,2315598.00
08/06/2017 07:45,2,0.588,ACTIVE,213.06,340.25,59.954,1502019903,"201051344000579","219011344069620",29.04,18.00,0,333.63,347.76,17.4,14.8,0.110,812399.2,812399.2,16983,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019915,2315599.00
08/06/2017 07:45,2,0.580,ACTIVE,213.06,339.65,59.954,1502019903,"201051344000890","219011344069620",28.78,17.80,0,332.13,346.86,16.9,14.4,0.110,796262.0,796262.0,16988,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019916,2315600.00
08/06/2017 07:45,2,0.561,ACTIVE,213.29,339.95,59.959,1502019903,"201051344000438","219011344069620",29.12,17.50,0,332.43,347.76,16.6,14.1,0.106,798584.0,798584.0,16970,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019916,2315601.00
08/06/2017 07:45,2,0.588,ACTIVE,213.29,339.04,59.965,1502019903,"201051344000417","219011344069620",18.57,17.30,0,332.13,343.55,11.1,8.8,0.071,713692.4,713692.4,17013,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019917,2315602.00
08/06/2017 07:45,2,0.461,ACTIVE,211.70,340.85,59.959,1502019903,"274151322000083","219011344069620",27.89,19.00,0,333.93,344.45,13.1,10.7,0.080,1040488.5,1040488.5,16885,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019918,2315603.00
08/06/2017 07:45,2,0.494,ACTIVE,212.16,341.45,59.965,1502019903,"274151322000076","219011344069620",28.73,19.50,0,334.24,345.66,14.4,12.0,0.088,1110791.8,1110791.8,16877,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019919,2315604.00
08/06/2017 07:45,2,0.566,ACTIVE,212.83,340.85,59.996,1502019903,"201051344000868","219011344069620",28.75,17.50,0,333.33,348.06,16.5,14.0,0.110,792483.3,792483.3,17002,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019920,2315605.00
08/06/2017 07:45,2,0.475,ACTIVE,211.48,340.25,59.949,1502019903,"274151322000095","219011344069620",28.53,19.00,0,333.93,344.15,13.7,11.3,0.080,1100101.2,1100101.2,16896,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019921,2315606.00
08/06/2017 07:45,2,0.111,ACTIVE,212.83,301.77,59.970,1502019903,"201051344000988","219011344069620",21.69,16.70,0,297.87,303.28,2.5,0.5,0.000,686341.0,686341.0,16974,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019922,2315607.00
08/06/2017 07:45,2,0.561,ACTIVE,212.83,339.04,59.954,1502019903,"201051344001025","219011344069620",29.00,17.30,0,331.83,346.86,16.5,14.0,0.106,799429.4,799429.4,16974,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019923,2315608.00
08/06/2017 07:45,2,0.557,ACTIVE,212.83,340.25,59.954,1502019903,"201051344000458","219011344069620",28.73,18.70,0,333.33,347.46,16.3,13.8,0.110,803658.3,803658.3,16970,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019924,2315609.00
08/06/2017 07:45,2,0.553,ACTIVE,213.51,342.05,59.959,1502019903,"201051344000853","219011344069620",28.84,17.80,0,334.84,349.26,16.2,13.7,0.106,804980.0,804980.0,16991,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019925,2315610.00
08/06/2017 07:45,2,0.541,ACTIVE,213.29,340.55,60.007,1502019903,"201051344000685","219011344069620",28.69,17.80,0,332.73,347.46,15.7,13.2,0.110,798422.6,798422.6,17007,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019925,2315611.00
08/06/2017 07:45,2,0.523,ACTIVE,213.06,339.95,59.954,1502019903,"201051344000917","219011344069620",29.52,18.30,0,330.63,347.46,15.7,13.2,0.093,795125.0,795125.0,17003,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019926,2315612.00
08/06/2017 07:45,2,0.537,ACTIVE,213.29,340.55,59.949,1502019903,"201051344001145","219011344069620",29.00,17.50,0,333.03,347.16,15.8,13.3,0.097,803134.2,803134.2,16989,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019927,2315613.00
08/06/2017 07:45,2,0.562,ACTIVE,213.29,340.25,59.954,1502019903,"201051344000651","219011344069620",28.82,17.00,0,333.03,347.16,16.5,14.0,0.106,792068.1,792068.1,16983,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019928,2315614.00
08/06/2017 07:45,2,0.451,ACTIVE,211.25,339.65,59.959,1502019903,"274151322000088","219011344069620",27.41,19.30,0,333.63,343.85,12.5,10.1,0.075,998363.5,998363.5,16876,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019929,2315615.00
08/06/2017 07:45,2,0.309,ACTIVE,212.38,413.29,59.965,1502019903,"274151322000068","219011344069620",38.88,21.00,0,336.34,424.11,12.2,9.8,0.066,869111.7,869111.7,17269,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019930,2315616.00
08/06/2017 07:45,2,0.564,ACTIVE,212.83,338.74,59.949,1502019903,"201051344001135","219011344069620",29.08,17.50,0,331.23,346.26,16.7,14.2,0.106,787616.2,787616.2,16952,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019931,2315617.00
08/06/2017 07:45,2,0.561,ACTIVE,212.61,340.25,59.954,1502019903,"201051344000594","219011344069620",29.36,17.80,0,333.03,347.46,16.7,14.2,0.106,807033.6,807033.6,16977,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019932,2315618.00
08/06/2017 07:45,2,0.570,ACTIVE,213.29,339.95,59.933,1502019903,"201051344001203","219011344069620",28.47,17.50,0,332.43,348.06,16.5,14.0,0.106,797510.1,797510.1,17009,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019933,2315619.00
08/06/2017 07:45,2,0.457,ACTIVE,211.48,338.44,59.949,1502019903,"274151322000054","219011344069620",27.61,20.30,0,333.93,344.15,12.8,10.4,0.080,1014417.0,1014417.0,16861,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019933,2315620.00
08/06/2017 07:45,2,0.564,ACTIVE,213.06,340.25,59.944,1502019903,"201051344000867","219011344069620",28.69,18.00,0,333.33,347.46,16.4,13.9,0.106,791222.3,791222.3,17008,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019934,2315621.00
08/06/2017 07:45,2,0.561,ACTIVE,213.29,340.25,59.954,1502019903,"201051344001093","219011344069620",29.24,18.00,0,331.83,347.46,16.7,14.2,0.097,795104.5,795104.5,17011,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019935,2315622.00
08/06/2017 07:45,2,0.525,ACTIVE,212.83,340.85,59.938,1502019903,"201051344000900","219011344069620",28.80,17.50,0,333.03,347.76,15.4,12.9,0.106,813119.5,813119.5,17012,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019936,2315623.00
08/06/2017 07:45,2,0.562,ACTIVE,213.06,340.85,59.949,1502019903,"201051344000648","219011344069620",28.73,17.30,0,334.24,348.06,16.4,13.9,0.110,799856.0,799856.0,16984,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019937,2315624.00
08/06/2017 07:45,2,0.564,ACTIVE,212.83,340.55,59.975,1502019903,"201051344000569","219011344069620",28.77,18.00,0,334.24,348.06,16.5,14.0,0.110,814840.5,814840.5,16956,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019938,2315625.00
08/06/2017 07:45,2,0.564,ACTIVE,213.06,340.55,59.933,1502019903,"201051344000983","219011344069620",29.24,18.00,0,332.73,347.76,16.8,14.3,0.115,805634.6,805634.6,16988,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019939,2315626.00
08/06/2017 07:45,2,0.555,ACTIVE,213.06,340.85,59.949,1502019903,"201051344001158","219011344069620",28.61,17.50,0,333.03,348.06,16.1,13.6,0.110,789757.5,789757.5,16986,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019940,2315627.00
08/06/2017 07:45,2,0.551,ACTIVE,213.29,341.75,59.944,1502019903,"201051344000576","219011344069620",29.06,17.50,0,333.33,348.66,16.2,13.7,0.106,804296.3,804296.3,16998,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019941,2315628.00
08/06/2017 07:45,2,0.463,ACTIVE,211.70,338.74,59.954,1502019903,"274151322000087","219011344069620",27.79,21.80,0,333.93,345.06,13.1,10.7,0.066,989439.0,989439.0,17105,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502019942,2315629.00
08/06/2017 08:00,2,0.820,ACTIVE,213.74,344.45,59.970,1502020803,"201051344000645","219011344069620",29.14,18.70,0,332.43,353.77,24.3,21.5,0.186,803220.7,803220.7,16973,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020805,2315630.00
08/06/2017 08:00,2,0.713,ACTIVE,211.48,341.75,59.949,1502020803,"274151322000085","219011344069620",27.79,20.00,0,331.23,347.16,20.1,17.5,0.119,1009295.0,1009295.0,16875,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020805,2315631.00
08/06/2017 08:00,2,0.832,ACTIVE,213.74,345.36,59.949,1502020803,"201051344000633","219011344069620",29.46,18.30,0,333.33,355.58,24.9,22.1,0.181,790293.9,790293.9,17024,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020806,2315632.00
08/06/2017 08:00,2,0.842,ACTIVE,213.29,343.85,59.970,1502020803,"201051344000469","219011344069620",29.42,17.50,0,331.83,353.77,25.1,22.3,0.194,794144.0,794144.0,16990,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020807,2315633.00
08/06/2017 08:00,2,0.832,ACTIVE,212.61,342.35,59.959,1502020803,"201051344000646","219011344069620",29.24,18.70,0,330.63,352.57,24.6,21.9,0.186,788600.3,788600.3,16978,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020808,2315634.00
08/06/2017 08:00,2,0.744,ACTIVE,211.03,342.05,59.975,1502020803,"274151322000052","219011344069620",28.69,20.70,0,331.23,348.06,21.7,19.0,0.146,1051100.0,1051100.0,16873,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020809,2315635.00
08/06/2017 08:00,2,0.861,ACTIVE,213.29,343.55,59.959,1502020803,"201051344000585","219011344069620",28.73,18.70,0,331.83,353.17,25.1,22.3,0.186,802438.6,802438.6,16976,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020810,2315636.00
08/06/2017 08:00,2,0.818,ACTIVE,213.06,341.75,59.959,1502020803,"201051344001230","219011344069620",29.22,18.30,0,330.63,351.07,24.3,21.5,0.186,793072.7,793072.7,17017,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020811,2315637.00
08/06/2017 08:00,2,0.826,ACTIVE,213.51,342.95,60.002,1502020803,"201051344000582","219011344069620",29.00,17.80,0,332.13,353.17,24.3,21.5,0.181,782107.3,782107.3,16967,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020812,2315638.00
08/06/2017 08:00,2,0.861,ACTIVE,212.61,342.35,59.965,1502020803,"201051344000955","219011344069620",29.36,18.30,0,330.63,352.27,25.6,22.8,0.194,802189.5,802189.5,16992,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020813,2315639.00
08/06/2017 08:00,2,0.479,ACTIVE,211.25,410.88,59.949,1502020803,"274151322000094","219011344069620",38.53,21.30,0,334.84,423.50,18.7,16.1,0.119,868302.6,868302.6,17258,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020814,2315640.00
08/06/2017 08:00,2,0.863,ACTIVE,213.29,343.25,59.965,1502020803,"201051344000579","219011344069620",29.54,19.00,0,332.73,353.77,25.8,23.0,0.190,812403.9,812403.9,16984,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020815,2315641.00
08/06/2017 08:00,2,0.850,ACTIVE,212.83,341.75,59.959,1502020803,"201051344000890","219011344069620",29.80,19.00,0,331.23,352.87,25.6,22.8,0.181,796266.6,796266.6,16989,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020816,2315642.00
08/06/2017 08:00,2,0.832,ACTIVE,213.06,343.25,59.959,1502020803,"201051344000438","219011344069620",29.96,18.30,0,332.43,353.47,25.3,22.5,0.186,798588.5,798588.5,16971,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020817,2315643.00
08/06/2017 08:00,2,0.865,ACTIVE,213.29,340.85,59.965,1502020803,"201051344000417","219011344069620",18.98,18.00,0,331.23,347.46,16.6,14.1,0.119,713695.2,713695.2,17014,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020817,2315644.00
08/06/2017 08:00,2,0.717,ACTIVE,211.48,339.34,59.975,1502020803,"274151322000083","219011344069620",28.59,20.00,0,331.23,348.06,20.8,18.1,0.133,1040492.1,1040492.1,16886,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020818,2315645.00
08/06/2017 08:00,2,0.783,ACTIVE,212.16,340.25,59.954,1502020803,"274151322000076","219011344069620",28.96,20.30,0,332.43,348.96,23.0,20.3,0.150,1110795.8,1110795.8,16878,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020819,2315646.00
08/06/2017 08:00,2,0.863,ACTIVE,213.06,343.25,59.965,1502020803,"201051344000868","219011344069620",28.71,18.00,0,332.13,353.47,25.1,22.3,0.186,792487.8,792487.8,17003,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020820,2315647.00
08/06/2017 08:00,2,0.754,ACTIVE,211.48,340.85,59.954,1502020803,"274151322000095","219011344069620",28.94,19.80,0,332.13,348.06,22.1,19.4,0.146,1100105.0,1100105.0,16897,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020821,2315648.00
08/06/2017 08:00,2,0.109,ACTIVE,213.06,302.37,59.954,1502020803,"201051344000988","219011344069620",22.13,17.00,0,297.57,303.58,2.5,0.5,0.000,686341.1,686341.1,16975,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020822,2315649.00
08/06/2017 08:00,2,0.852,ACTIVE,213.06,341.75,59.954,1502020803,"201051344001025","219011344069620",29.24,18.00,0,332.13,353.47,25.3,22.5,0.186,799433.9,799433.9,16975,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020823,2315650.00
08/06/2017 08:00,2,0.834,ACTIVE,213.29,343.55,59.922,1502020803,"201051344000458","219011344069620",29.10,19.30,0,332.73,353.17,24.6,21.8,0.186,803662.7,803662.7,16971,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020824,2315651.00
08/06/2017 08:00,2,0.834,ACTIVE,213.74,345.06,59.981,1502020803,"201051344000853","219011344069620",29.20,18.70,0,334.84,355.28,24.8,22.0,0.186,804984.3,804984.3,16992,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020825,2315652.00
08/06/2017 08:00,2,0.814,ACTIVE,213.29,343.85,59.922,1502020803,"201051344000685","219011344069620",29.36,18.30,0,331.53,353.47,24.2,21.5,0.194,798426.9,798426.9,17008,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020826,2315653.00
08/06/2017 08:00,2,0.812,ACTIVE,213.29,342.95,60.007,1502020803,"201051344000917","219011344069620",29.30,19.00,0,331.23,352.57,24.2,21.4,0.181,795129.3,795129.3,17004,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020827,2315654.00
08/06/2017 08:00,2,0.824,ACTIVE,213.06,343.55,59.959,1502020803,"201051344001145","219011344069620",29.04,18.00,0,332.73,353.17,24.2,21.5,0.177,803138.5,803138.5,16990,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020828,2315655.00
08/06/2017 08:00,2,0.832,ACTIVE,213.29,343.25,59.965,1502020803,"201051344000651","219011344069620",29.64,17.50,0,332.73,353.17,25.1,22.3,0.186,792072.6,792072.6,16984,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020828,2315656.00
08/06/2017 08:00,2,0.717,ACTIVE,211.03,342.65,59.938,1502020803,"274151322000088","219011344069620",27.87,20.00,0,330.33,347.16,20.2,17.6,0.128,998367.0,998367.0,16877,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020829,2315657.00
08/06/2017 08:00,2,0.504,ACTIVE,212.16,410.58,59.954,1502020803,"274151322000068","219011344069620",38.53,22.30,0,335.74,429.22,19.7,17.1,0.119,869115.0,869115.0,17270,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020830,2315658.00
08/06/2017 08:00,2,0.857,ACTIVE,212.83,341.75,59.991,1502020803,"201051344001135","219011344069620",29.22,18.00,0,332.13,352.57,25.4,22.6,0.186,787620.7,787620.7,16953,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020831,2315659.00
08/06/2017 08:00,2,0.854,ACTIVE,212.83,343.25,59.949,1502020803,"201051344000594","219011344069620",29.40,18.70,0,331.53,353.77,25.4,22.6,0.194,807038.2,807038.2,16978,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020832,2315660.00
08/06/2017 08:00,2,0.842,ACTIVE,213.29,342.35,59.954,1502020803,"201051344001203","219011344069620",29.56,18.30,0,332.43,354.07,25.2,22.4,0.194,797514.6,797514.6,17010,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020833,2315661.00
08/06/2017 08:00,2,0.732,ACTIVE,211.48,342.05,59.975,1502020803,"274151322000054","219011344069620",27.75,21.30,0,330.63,348.06,20.6,18.0,0.128,1014420.5,1014420.5,16862,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020834,2315662.00
08/06/2017 08:00,2,0.857,ACTIVE,213.29,342.35,59.954,1502020803,"201051344000867","219011344069620",29.00,19.00,0,332.13,353.47,25.2,22.4,0.186,791226.7,791226.7,17009,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020835,2315663.00
08/06/2017 08:00,2,0.861,ACTIVE,213.06,342.95,59.933,1502020803,"201051344001093","219011344069620",29.22,18.70,0,332.43,352.87,25.5,22.7,0.186,795109.0,795109.0,17012,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020836,2315664.00
08/06/2017 08:00,2,0.824,ACTIVE,213.06,343.85,59.965,1502020803,"201051344000900","219011344069620",28.94,18.00,0,332.13,353.47,24.2,21.4,0.186,813123.8,813123.8,17013,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020837,2315665.00
08/06/2017 08:00,2,0.852,ACTIVE,213.29,344.15,59.970,1502020803,"201051344000648","219011344069620",28.90,17.80,0,333.03,354.07,24.9,22.1,0.186,799860.4,799860.4,16985,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020838,2315666.00
08/06/2017 08:00,2,0.855,ACTIVE,213.29,343.25,59.965,1502020803,"201051344000569","219011344069620",29.14,18.70,0,333.03,353.77,25.3,22.5,0.190,814845.0,814845.0,16957,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020839,2315667.00
08/06/2017 08:00,2,0.855,ACTIVE,213.06,342.95,59.959,1502020803,"201051344000983","219011344069620",29.34,18.70,0,333.33,353.77,25.5,22.7,0.194,805639.1,805639.1,16989,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020840,2315668.00
08/06/2017 08:00,2,0.848,ACTIVE,213.06,343.25,59.975,1502020803,"201051344001158","219011344069620",28.96,18.30,0,332.73,354.07,24.9,22.1,0.194,789761.9,789761.9,16987,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020841,2315669.00
08/06/2017 08:00,2,0.846,ACTIVE,213.51,344.76,59.965,1502020803,"201051344000576","219011344069620",28.90,18.00,0,333.93,354.67,24.8,22.0,0.186,804300.7,804300.7,16999,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020842,2315670.00
08/06/2017 08:00,2,0.721,ACTIVE,211.70,341.15,59.938,1502020803,"274151322000087","219011344069620",28.33,23.50,0,329.13,348.36,20.7,18.0,0.115,989442.6,989442.6,17106,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502020842,2315671.00
08/06/2017 08:15,2,1.123,ACTIVE,213.51,346.86,59.959,1502021704,"201051344000645","219011344069620",29.48,19.00,0,333.63,362.79,33.5,30.5,0.261,803227.0,803227.0,16974,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021705,2315672.00
08/06/2017 08:15,2,0.975,ACTIVE,211.48,344.45,59.975,1502021704,"274151322000085","219011344069620",28.39,21.00,0,331.23,352.27,28.1,25.2,0.181,1009300.2,1009300.2,16876,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021706,2315673.00
08/06/2017 08:15,2,1.146,ACTIVE,213.51,348.06,59.981,1502021704,"201051344000633","219011344069620",29.38,19.00,0,333.03,363.99,34.1,31.0,0.270,790300.3,790300.3,17025,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021707,2315674.00
08/06/2017 08:15,2,1.146,ACTIVE,213.29,346.86,60.028,1502021704,"201051344000469","219011344069620",29.54,17.80,0,332.73,363.09,34.3,31.2,0.274,794150.6,794150.6,16991,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021708,2315675.00
08/06/2017 08:15,2,1.117,ACTIVE,212.61,345.36,59.986,1502021704,"201051344000646","219011344069620",29.68,19.30,0,331.23,361.59,33.6,30.5,0.270,788606.7,788606.7,16979,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021708,2315676.00
08/06/2017 08:15,2,1.020,ACTIVE,211.25,341.75,59.996,1502021704,"274151322000052","219011344069620",28.98,21.50,0,330.03,353.47,29.9,27.0,0.203,1051105.6,1051105.6,16874,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021709,2315677.00
08/06/2017 08:15,2,1.137,ACTIVE,213.06,346.26,60.007,1502021704,"201051344000585","219011344069620",29.38,19.30,0,332.43,361.59,33.8,30.7,0.256,802445.1,802445.1,16977,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021710,2315678.00
08/06/2017 08:15,2,1.109,ACTIVE,212.61,344.45,59.986,1502021704,"201051344001230","219011344069620",29.58,19.30,0,331.23,360.38,33.2,30.2,0.265,793079.1,793079.1,17018,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021711,2315679.00
08/06/2017 08:15,2,1.092,ACTIVE,213.29,345.96,60.018,1502021704,"201051344000582","219011344069620",29.70,18.70,0,332.43,362.19,32.9,29.8,0.261,782113.7,782113.7,16968,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021712,2315680.00
08/06/2017 08:15,2,1.143,ACTIVE,212.38,345.06,60.002,1502021704,"201051344000955","219011344069620",29.72,19.00,0,330.93,361.89,34.4,31.3,0.270,802196.2,802196.2,16993,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021713,2315681.00
08/06/2017 08:15,2,0.650,ACTIVE,211.48,416.29,60.002,1502021704,"274151322000094","219011344069620",39.04,22.50,0,334.84,431.32,25.7,22.8,0.164,868307.4,868307.4,17259,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021714,2315682.00
08/06/2017 08:15,2,1.148,ACTIVE,213.29,346.56,59.996,1502021704,"201051344000579","219011344069620",29.52,19.50,0,333.93,363.69,34.4,31.3,0.265,812410.6,812410.6,16985,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021715,2315683.00
08/06/2017 08:15,2,1.164,ACTIVE,212.61,345.06,59.991,1502021704,"201051344000890","219011344069620",29.06,19.50,0,331.23,361.59,34.3,31.2,0.265,796273.3,796273.3,16990,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021716,2315684.00
08/06/2017 08:15,2,1.123,ACTIVE,212.83,345.96,59.996,1502021704,"201051344000438","219011344069620",29.74,19.30,0,332.73,362.79,33.9,30.8,0.270,798595.1,798595.1,16972,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021717,2315685.00
08/06/2017 08:15,2,1.154,ACTIVE,212.83,342.95,60.012,1502021704,"201051344000417","219011344069620",18.92,19.00,0,332.13,353.77,22.1,19.4,0.164,713699.4,713699.4,17015,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021718,2315686.00
08/06/2017 08:15,2,0.961,ACTIVE,211.25,340.85,59.991,1502021704,"274151322000083","219011344069620",28.96,21.00,0,330.33,352.57,28.2,25.3,0.194,1040497.5,1040497.5,16887,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021719,2315687.00
08/06/2017 08:15,2,1.049,ACTIVE,211.70,343.55,60.023,1502021704,"274151322000076","219011344069620",29.52,21.80,0,332.43,354.67,31.3,28.3,0.212,1110801.8,1110801.8,16879,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021719,2315688.00
08/06/2017 08:15,2,1.135,ACTIVE,212.83,345.96,59.996,1502021704,"201051344000868","219011344069620",29.30,18.30,0,331.23,362.79,33.7,30.6,0.261,792494.4,792494.4,17004,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021720,2315689.00
08/06/2017 08:15,2,1.012,ACTIVE,211.03,339.95,59.986,1502021704,"274151322000095","219011344069620",29.38,21.00,0,330.63,353.17,30.1,27.1,0.194,1100110.8,1100110.8,16898,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021721,2315690.00
08/06/2017 08:15,2,0.113,ACTIVE,213.06,302.68,60.002,1502021704,"201051344000988","219011344069620",22.40,17.50,0,298.47,304.18,2.6,0.6,0.000,686341.2,686341.2,16976,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021722,2315691.00
08/06/2017 08:15,2,1.133,ACTIVE,212.83,344.45,60.018,1502021704,"201051344001025","219011344069620",29.24,19.00,0,332.73,362.19,33.6,30.5,0.261,799440.4,799440.4,16976,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021723,2315692.00
08/06/2017 08:15,2,1.109,ACTIVE,213.06,345.96,59.996,1502021704,"201051344000458","219011344069620",29.16,19.50,0,333.63,361.89,32.8,29.7,0.265,803669.1,803669.1,16972,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021724,2315693.00
08/06/2017 08:15,2,1.111,ACTIVE,213.74,346.86,59.949,1502021704,"201051344000853","219011344069620",29.46,19.00,0,333.93,363.39,33.2,30.1,0.261,804990.8,804990.8,16993,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021725,2315694.00
08/06/2017 08:15,2,1.084,ACTIVE,213.06,345.96,60.023,1502021704,"201051344000685","219011344069620",29.70,19.30,0,332.43,362.19,32.6,29.5,0.274,798433.2,798433.2,17009,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021726,2315695.00
08/06/2017 08:15,2,1.090,ACTIVE,213.06,345.96,59.991,1502021704,"201051344000917","219011344069620",29.26,19.50,0,332.43,361.29,32.3,29.3,0.247,795135.6,795135.6,17005,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021727,2315696.00
08/06/2017 08:15,2,1.098,ACTIVE,213.06,345.96,59.959,1502021704,"201051344001145","219011344069620",29.16,18.70,0,333.03,361.89,32.5,29.4,0.256,803144.8,803144.8,16991,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021728,2315697.00
08/06/2017 08:15,2,1.100,ACTIVE,213.06,346.26,59.986,1502021704,"201051344000651","219011344069620",30.04,18.30,0,332.43,362.19,33.5,30.4,0.261,792079.1,792079.1,16985,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021729,2315698.00
08/06/2017 08:15,2,0.949,ACTIVE,210.80,344.15,59.986,1502021704,"274151322000088","219011344069620",28.55,21.30,0,330.03,351.97,27.4,24.6,0.181,998372.2,998372.2,16878,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021729,2315699.00
08/06/2017 08:15,2,0.674,ACTIVE,211.70,412.98,59.996,1502021704,"274151322000068","219011344069620",38.57,23.50,0,335.14,431.32,26.5,23.7,0.168,869120.1,869120.1,17271,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021731,2315700.00
08/06/2017 08:15,2,1.137,ACTIVE,212.61,344.45,59.986,1502021704,"201051344001135","219011344069620",29.18,19.00,0,331.83,361.59,33.6,30.5,0.261,787627.3,787627.3,16954,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021731,2315701.00
08/06/2017 08:15,2,1.125,ACTIVE,212.83,345.66,60.007,1502021704,"201051344000594","219011344069620",29.60,19.50,0,331.83,362.19,33.8,30.7,0.265,807044.8,807044.8,16979,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021732,2315702.00
08/06/2017 08:15,2,1.125,ACTIVE,213.06,345.06,60.002,1502021704,"201051344001203","219011344069620",29.52,19.00,0,332.73,363.69,33.6,30.5,0.265,797521.2,797521.2,17011,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021733,2315703.00
08/06/2017 08:15,2,0.969,ACTIVE,211.25,343.55,59.981,1502021704,"274151322000054","219011344069620",28.27,21.80,0,330.33,352.57,27.7,24.8,0.186,1014425.9,1014425.9,16863,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021734,2315704.00
08/06/2017 08:15,2,1.123,ACTIVE,213.29,345.36,59.991,1502021704,"201051344000867","219011344069620",29.46,19.50,0,332.73,362.19,33.6,30.5,0.252,791233.3,791233.3,17010,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021735,2315705.00
08/06/2017 08:15,2,1.129,ACTIVE,212.83,345.96,59.986,1502021704,"201051344001093","219011344069620",29.52,19.30,0,331.83,362.49,33.8,30.7,0.261,795115.7,795115.7,17013,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021736,2315706.00
08/06/2017 08:15,2,1.078,ACTIVE,213.06,346.26,59.954,1502021704,"201051344000900","219011344069620",29.74,18.00,0,332.73,362.79,32.5,29.4,0.265,813130.1,813130.1,17014,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021737,2315707.00
08/06/2017 08:15,2,1.086,ACTIVE,213.29,345.96,59.996,1502021704,"201051344000648","219011344069620",29.74,18.30,0,333.63,363.09,32.8,29.7,0.261,799866.9,799866.9,16986,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021738,2315708.00
08/06/2017 08:15,2,1.113,ACTIVE,213.29,345.96,59.996,1502021704,"201051344000569","219011344069620",29.46,19.00,0,332.73,362.79,33.2,30.2,0.265,814851.5,814851.5,16958,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021739,2315709.00
08/06/2017 08:15,2,1.105,ACTIVE,213.29,345.96,59.991,1502021704,"201051344000983","219011344069620",29.86,19.00,0,332.73,362.49,33.4,30.3,0.265,805645.7,805645.7,16990,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021740,2315710.00
08/06/2017 08:15,2,1.121,ACTIVE,213.29,345.96,60.002,1502021704,"201051344001158","219011344069620",29.12,18.70,0,333.33,362.79,33.1,30.0,0.265,789768.4,789768.4,16988,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021741,2315711.00
08/06/2017 08:15,2,1.102,ACTIVE,213.74,347.46,60.002,1502021704,"201051344000576","219011344069620",29.34,18.30,0,334.54,363.09,32.8,29.7,0.256,804307.1,804307.1,17000,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021742,2315712.00
08/06/2017 08:15,2,0.941,ACTIVE,211.48,342.65,59.991,1502021704,"274151322000087","219011344069620",28.88,25.30,0,329.43,352.57,27.5,24.7,0.164,989447.9,989447.9,17107,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502021742,2315713.00
08/06/2017 08:30,2,1.514,ACTIVE,213.51,349.56,59.938,1502022603,"201051344000645","219011344069620",29.30,19.50,0,334.84,385.33,45.0,41.5,0.354,803236.7,803236.7,16975,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022604,2315714.00
08/06/2017 08:30,2,1.309,ACTIVE,211.25,342.65,59.954,1502022603,"274151322000085","219011344069620",28.41,22.30,0,333.33,365.49,37.7,34.5,0.256,1009308.1,1009308.1,16877,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022605,2315715.00
08/06/2017 08:30,2,1.469,ACTIVE,213.51,350.17,59.944,1502022603,"201051344000633","219011344069620",29.58,19.80,0,333.63,386.23,44.0,40.6,0.358,790310.1,790310.1,17026,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022606,2315716.00
08/06/2017 08:30,2,1.434,ACTIVE,213.29,350.17,59.975,1502022603,"201051344000469","219011344069620",29.72,18.70,0,332.43,387.14,43.2,39.8,0.371,794160.5,794160.5,16992,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022607,2315717.00
08/06/2017 08:30,2,1.408,ACTIVE,212.61,348.06,59.944,1502022603,"201051344000646","219011344069620",29.36,20.30,0,330.93,383.53,41.9,38.5,0.340,788616.3,788616.3,16980,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022608,2315718.00
08/06/2017 08:30,2,1.268,ACTIVE,210.80,345.66,59.938,1502022603,"274151322000052","219011344069620",29.12,23.00,0,333.03,367.30,37.4,34.2,0.261,1051114.0,1051114.0,16875,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022609,2315719.00
08/06/2017 08:30,2,1.367,ACTIVE,213.29,348.66,59.944,1502022603,"201051344000585","219011344069620",29.24,20.70,0,332.73,384.43,40.5,37.2,0.318,802454.7,802454.7,16978,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022609,2315720.00
08/06/2017 08:30,2,1.342,ACTIVE,212.61,346.86,59.949,1502022603,"201051344001230","219011344069620",29.78,21.00,0,331.23,384.13,40.5,37.1,0.323,793088.8,793088.8,17019,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022611,2315721.00
08/06/2017 08:30,2,1.309,ACTIVE,213.29,347.76,59.944,1502022603,"201051344000582","219011344069620",29.30,19.80,0,333.63,386.83,38.9,35.6,0.309,782123.2,782123.2,16969,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022612,2315722.00
08/06/2017 08:30,2,1.354,ACTIVE,212.61,346.56,59.949,1502022603,"201051344000955","219011344069620",29.40,20.70,0,330.93,385.93,40.3,37.0,0.327,802206.3,802206.3,16994,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022612,2315723.00
