ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 08:30,2,0.738,ACTIVE,211.03,425.31,59.938,1502022603,"274151322000094","219011344069620",39.86,23.50,0,331.53,452.36,29.7,26.7,0.190,868314.7,868314.7,17260,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022613,2315724.00
08/06/2017 08:30,2,1.309,ACTIVE,213.06,347.16,59.944,1502022603,"201051344000579","219011344069620",29.28,20.70,0,333.63,386.23,38.8,35.6,0.305,812420.6,812420.6,16986,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022614,2315725.00
08/06/2017 08:30,2,1.316,ACTIVE,212.61,346.26,59.965,1502022603,"201051344000890","219011344069620",29.34,21.00,0,331.23,385.93,39.1,35.9,0.301,796283.4,796283.4,16991,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022615,2315726.00
08/06/2017 08:30,2,1.297,ACTIVE,212.83,346.56,59.938,1502022603,"201051344000438","219011344069620",29.22,20.30,0,333.03,386.53,38.4,35.2,0.309,798605.1,798605.1,16973,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022616,2315727.00
08/06/2017 08:30,2,1.299,ACTIVE,212.83,343.55,59.922,1502022603,"201051344000417","219011344069620",18.92,20.00,0,332.13,369.40,24.9,22.2,0.194,713705.7,713705.7,17016,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022617,2315728.00
08/06/2017 08:30,2,1.080,ACTIVE,211.03,346.56,59.954,1502022603,"274151322000083","219011344069620",28.96,22.50,0,333.33,366.10,31.7,28.7,0.221,1040505.4,1040505.4,16888,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022618,2315729.00
08/06/2017 08:30,2,1.205,ACTIVE,211.48,340.85,59.954,1502022603,"274151322000076","219011344069620",29.18,23.50,0,333.93,370.30,35.6,32.4,0.239,1110811.0,1110811.0,16880,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022619,2315730.00
08/06/2017 08:30,2,1.309,ACTIVE,212.83,347.46,59.938,1502022603,"201051344000868","219011344069620",29.12,19.00,0,332.43,385.33,38.6,35.3,0.309,792504.3,792504.3,17005,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022620,2315731.00
08/06/2017 08:30,2,1.158,ACTIVE,210.80,347.46,59.938,1502022603,"274151322000095","219011344069620",29.26,22.30,0,332.73,368.20,34.4,31.2,0.230,1100119.5,1100119.5,16899,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022621,2315732.00
08/06/2017 08:30,2,0.111,ACTIVE,212.83,302.68,59.891,1502022603,"201051344000988","219011344069620",22.40,17.80,0,298.47,310.19,2.6,0.6,0.000,686341.4,686341.4,16977,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022622,2315733.00
08/06/2017 08:30,2,1.348,ACTIVE,212.83,346.56,59.981,1502022603,"201051344001025","219011344069620",28.98,20.30,0,332.43,384.43,39.6,36.3,0.309,799450.2,799450.2,16977,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022623,2315734.00
08/06/2017 08:30,2,1.363,ACTIVE,212.83,347.16,59.970,1502022603,"201051344000458","219011344069620",28.73,20.30,0,333.93,383.83,39.7,36.4,0.331,803678.6,803678.6,16973,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022624,2315735.00
08/06/2017 08:30,2,1.371,ACTIVE,213.74,349.56,59.944,1502022603,"201051344000853","219011344069620",29.34,19.50,0,334.54,386.23,40.8,37.4,0.336,805000.4,805000.4,16994,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022625,2315736.00
08/06/2017 08:30,2,1.348,ACTIVE,213.06,348.06,59.949,1502022603,"201051344000685","219011344069620",29.52,20.30,0,331.23,384.73,40.3,37.0,0.345,798442.8,798442.8,17010,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022625,2315737.00
08/06/2017 08:30,2,1.375,ACTIVE,213.06,348.36,59.944,1502022603,"201051344000917","219011344069620",28.84,20.70,0,331.83,384.43,40.3,36.9,0.327,795145.1,795145.1,17006,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022626,2315738.00
08/06/2017 08:30,2,1.361,ACTIVE,213.06,348.06,59.959,1502022603,"201051344001145","219011344069620",29.56,19.80,0,333.63,383.53,40.8,37.5,0.327,803154.3,803154.3,16992,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022627,2315739.00
08/06/2017 08:30,2,1.449,ACTIVE,213.29,348.96,59.901,1502022603,"201051344000651","219011344069620",29.42,19.80,0,332.43,387.74,43.3,39.8,0.349,792089.0,792089.0,16986,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022628,2315740.00
08/06/2017 08:30,2,1.234,ACTIVE,210.80,342.35,59.944,1502022603,"274151322000088","219011344069620",28.67,22.50,0,332.73,366.10,35.9,32.7,0.230,998380.1,998380.1,16879,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022629,2315741.00
08/06/2017 08:30,2,0.869,ACTIVE,211.48,417.79,59.933,1502022603,"274151322000068","219011344069620",38.84,24.80,0,331.83,456.57,34.3,31.2,0.221,869127.5,869127.5,17272,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022630,2315742.00
08/06/2017 08:30,2,1.496,ACTIVE,212.83,347.76,59.907,1502022603,"201051344001135","219011344069620",29.34,19.80,0,332.73,384.13,44.5,41.0,0.362,787637.1,787637.1,16955,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022631,2315743.00
08/06/2017 08:30,2,1.520,ACTIVE,212.61,348.06,59.944,1502022603,"201051344000594","219011344069620",29.42,20.70,0,332.13,384.73,45.3,41.8,0.362,807054.7,807054.7,16980,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022632,2315744.00
08/06/2017 08:30,2,1.547,ACTIVE,213.29,349.26,59.975,1502022603,"201051344001203","219011344069620",29.32,20.30,0,333.33,388.34,46.0,42.5,0.371,797531.2,797531.2,17012,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022633,2315745.00
08/06/2017 08:30,2,1.287,ACTIVE,210.80,344.15,59.933,1502022603,"274151322000054","219011344069620",28.57,23.00,0,333.03,366.40,37.2,34.0,0.256,1014433.8,1014433.8,16864,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022634,2315746.00
08/06/2017 08:30,2,1.527,ACTIVE,213.06,348.96,59.981,1502022603,"201051344000867","219011344069620",29.30,20.00,0,333.03,385.33,45.4,41.9,0.362,791243.2,791243.2,17011,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022635,2315747.00
08/06/2017 08:30,2,1.543,ACTIVE,213.29,350.17,59.938,1502022603,"201051344001093","219011344069620",29.72,20.70,0,332.73,389.54,46.5,42.9,0.367,795125.9,795125.9,17014,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022635,2315748.00
08/06/2017 08:30,2,1.473,ACTIVE,212.83,348.96,59.949,1502022603,"201051344000900","219011344069620",29.56,18.70,0,333.33,386.23,44.1,40.6,0.367,813139.8,813139.8,17015,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022636,2315749.00
08/06/2017 08:30,2,1.463,ACTIVE,213.29,348.06,59.907,1502022603,"201051344000648","219011344069620",29.28,19.00,0,333.33,385.03,43.5,40.0,0.358,799876.5,799876.5,16987,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022637,2315750.00
08/06/2017 08:30,2,1.436,ACTIVE,213.06,348.36,59.949,1502022603,"201051344000569","219011344069620",29.60,19.80,0,333.33,385.03,43.0,39.6,0.340,814861.2,814861.2,16959,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022638,2315751.00
08/06/2017 08:30,2,1.426,ACTIVE,213.06,348.36,59.949,1502022603,"201051344000983","219011344069620",29.66,19.80,0,332.43,385.33,42.9,39.5,0.354,805655.5,805655.5,16991,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022639,2315752.00
08/06/2017 08:30,2,1.428,ACTIVE,213.06,348.96,59.949,1502022603,"201051344001158","219011344069620",29.34,19.80,0,333.63,385.93,42.5,39.1,0.345,789778.2,789778.2,16989,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022640,2315753.00
08/06/2017 08:30,2,1.396,ACTIVE,213.29,349.56,60.007,1502022603,"201051344000576","219011344069620",29.32,19.00,0,334.84,385.93,41.5,38.1,0.331,804316.7,804316.7,17001,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022641,2315754.00
08/06/2017 08:30,2,1.201,ACTIVE,211.25,340.85,59.944,1502022603,"274151322000087","219011344069620",28.69,27.50,0,333.03,365.49,34.9,31.8,0.203,989455.8,989455.8,17108,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502022642,2315755.00
08/06/2017 08:45,2,2.379,ACTIVE,214.19,358.28,59.912,1502023503,"201051344000645","219011344069620",29.46,20.70,0,335.14,391.34,71.0,66.6,0.583,803251.1,803251.1,16976,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023504,2315756.00
08/06/2017 08:45,2,2.010,ACTIVE,211.03,355.88,59.933,1502023503,"274151322000085","219011344069620",28.55,23.50,0,333.03,370.00,58.1,54.2,0.389,1009319.7,1009319.7,16878,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023505,2315757.00
08/06/2017 08:45,2,2.391,ACTIVE,213.96,358.88,59.996,1502023503,"201051344000633","219011344069620",29.48,21.30,0,317.10,391.64,71.4,67.0,0.619,790324.7,790324.7,17027,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023506,2315758.00
08/06/2017 08:45,2,2.430,ACTIVE,213.96,359.78,59.975,1502023503,"201051344000469","219011344069620",29.60,19.50,0,316.50,392.55,72.9,68.5,0.619,794175.3,794175.3,16993,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023507,2315759.00
08/06/2017 08:45,2,2.295,ACTIVE,212.61,356.18,59.975,1502023503,"201051344000646","219011344069620",29.82,22.00,0,332.13,388.64,69.3,64.9,0.592,788630.5,788630.5,16981,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023508,2315760.00
08/06/2017 08:45,2,2.086,ACTIVE,210.57,356.18,59.975,1502023503,"274151322000052","219011344069620",29.28,24.50,0,332.43,372.71,61.8,57.7,0.424,1051126.6,1051126.6,16876,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023509,2315761.00
08/06/2017 08:45,2,2.256,ACTIVE,213.51,356.78,59.981,1502023503,"201051344000585","219011344069620",29.78,22.30,0,333.33,388.64,68.0,63.8,0.570,802468.7,802468.7,16979,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023510,2315762.00
08/06/2017 08:45,2,2.387,ACTIVE,212.61,356.18,59.933,1502023503,"201051344001230","219011344069620",29.52,23.00,0,318.61,388.94,71.3,66.9,0.597,793103.3,793103.3,17020,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023510,2315763.00
08/06/2017 08:45,2,2.309,ACTIVE,213.74,357.08,59.991,1502023503,"201051344000582","219011344069620",29.46,21.00,0,332.13,390.44,68.9,64.6,0.561,782137.2,782137.2,16970,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023511,2315764.00
08/06/2017 08:45,2,2.443,ACTIVE,212.83,357.08,59.938,1502023503,"201051344000955","219011344069620",29.70,22.30,0,317.70,388.94,73.5,69.1,0.614,802221.3,802221.3,16995,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023512,2315765.00
08/06/2017 08:45,2,1.363,ACTIVE,210.80,425.01,59.991,1502023503,"274151322000094","219011344069620",39.66,25.30,0,397.05,459.87,54.7,50.9,0.380,868325.7,868325.7,17261,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023513,2315766.00
08/06/2017 08:45,2,2.400,ACTIVE,213.96,357.98,59.944,1502023503,"201051344000579","219011344069620",29.62,22.00,0,318.61,391.94,72.0,67.6,0.601,812435.4,812435.4,16987,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023514,2315767.00
08/06/2017 08:45,2,2.445,ACTIVE,212.83,356.78,59.991,1502023503,"201051344000890","219011344069620",29.22,23.00,0,320.11,389.54,72.4,67.9,0.583,796298.3,796298.3,16992,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023515,2315768.00
08/06/2017 08:45,2,2.406,ACTIVE,213.29,357.38,59.981,1502023503,"201051344000438","219011344069620",29.48,22.00,0,318.30,390.44,71.9,67.4,0.601,798619.8,798619.8,16974,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023516,2315769.00
08/06/2017 08:45,2,2.400,ACTIVE,213.06,350.17,59.981,1502023503,"201051344000417","219011344069620",18.96,22.00,0,332.13,373.01,46.1,42.6,0.380,713715.0,713715.0,17017,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023517,2315770.00
08/06/2017 08:45,2,1.975,ACTIVE,210.57,351.37,59.991,1502023503,"274151322000083","219011344069620",29.04,24.00,0,332.73,370.30,58.1,54.2,0.420,1040517.3,1040517.3,16889,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023518,2315771.00
08/06/2017 08:45,2,2.234,ACTIVE,211.48,357.38,60.002,1502023503,"274151322000076","219011344069620",29.94,26.00,0,333.63,376.31,67.6,63.3,0.468,1110824.7,1110824.7,16881,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023519,2315772.00
08/06/2017 08:45,2,2.402,ACTIVE,213.29,356.78,59.991,1502023503,"201051344000868","219011344069620",29.64,20.00,0,316.50,390.74,72.1,67.6,0.592,792519.0,792519.0,17006,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023519,2315773.00
08/06/2017 08:45,2,2.121,ACTIVE,210.80,348.96,59.991,1502023503,"274151322000095","219011344069620",29.84,24.30,0,332.13,373.61,64.0,59.9,0.446,1100132.5,1100132.5,16900,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023520,2315774.00
08/06/2017 08:45,2,0.111,ACTIVE,213.74,307.18,59.996,1502023503,"201051344000988","219011344069620",22.96,18.30,0,298.47,315.00,2.6,0.6,0.000,686341.5,686341.5,16978,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023521,2315775.00
08/06/2017 08:45,2,2.369,ACTIVE,213.06,356.18,60.023,1502023503,"201051344001025","219011344069620",29.32,22.00,0,332.73,389.84,70.4,66.0,0.570,799464.7,799464.7,16978,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023522,2315776.00
08/06/2017 08:45,2,2.299,ACTIVE,213.96,357.08,60.023,1502023503,"201051344000458","219011344069620",29.66,21.30,0,333.93,390.14,69.1,64.7,0.597,803692.8,803692.8,16974,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023523,2315777.00
08/06/2017 08:45,2,2.287,ACTIVE,214.41,359.18,59.996,1502023503,"201051344000853","219011344069620",30.18,20.30,0,334.54,394.35,70.0,65.7,0.597,805014.8,805014.8,16995,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023524,2315778.00
08/06/2017 08:45,2,2.348,ACTIVE,213.06,356.48,60.039,1502023503,"201051344000685","219011344069620",29.38,21.80,0,333.03,389.84,69.8,65.5,0.614,798457.2,798457.2,17011,0,0,0,L,1122011218,0,122.91,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023525,2315779.00
08/06/2017 08:45,2,2.279,ACTIVE,213.51,356.78,60.055,1502023503,"201051344000917","219011344069620",29.86,21.80,0,331.23,389.54,69.0,64.7,0.575,795159.3,795159.3,17007,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023526,2315780.00
08/06/2017 08:45,2,2.297,ACTIVE,213.06,355.88,59.975,1502023503,"201051344001145","219011344069620",29.34,21.30,0,333.93,389.24,68.2,63.9,0.561,803168.3,803168.3,16993,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023527,2315781.00
08/06/2017 08:45,2,2.379,ACTIVE,213.51,357.38,59.954,1502023503,"201051344000651","219011344069620",29.40,21.00,0,333.33,390.74,70.8,66.5,0.583,792103.5,792103.5,16987,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023528,2315782.00
08/06/2017 08:45,2,2.020,ACTIVE,210.80,346.86,59.996,1502023503,"274151322000088","219011344069620",28.96,23.80,0,332.13,371.81,59.2,55.3,0.402,998392.2,998392.2,16880,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023528,2315783.00
08/06/2017 08:45,2,1.314,ACTIVE,211.93,431.02,59.981,1502023503,"274151322000068","219011344069620",40.37,26.80,0,403.07,457.47,54.0,50.2,0.371,869138.6,869138.6,17273,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023529,2315784.00
08/06/2017 08:45,2,2.352,ACTIVE,213.06,356.18,59.991,1502023503,"201051344001135","219011344069620",29.42,21.50,0,333.03,389.84,70.2,65.8,0.583,787651.6,787651.6,16956,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023530,2315785.00
08/06/2017 08:45,2,2.359,ACTIVE,213.06,355.88,59.975,1502023503,"201051344000594","219011344069620",29.92,22.30,0,317.10,390.44,71.5,67.1,0.579,807069.5,807069.5,16981,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023531,2315786.00
08/06/2017 08:45,2,2.424,ACTIVE,213.51,357.08,60.023,1502023503,"201051344001203","219011344069620",29.72,22.30,0,316.80,390.74,73.0,68.5,0.610,797546.3,797546.3,17013,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023532,2315787.00
08/06/2017 08:45,2,2.014,ACTIVE,210.80,346.26,59.991,1502023503,"274151322000054","219011344069620",28.77,24.00,0,332.43,371.21,58.6,54.7,0.398,1014445.8,1014445.8,16865,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023534,2315788.00
08/06/2017 08:45,2,2.406,ACTIVE,213.74,356.48,59.996,1502023503,"201051344000867","219011344069620",29.48,21.50,0,318.00,390.74,71.9,67.5,0.588,791258.1,791258.1,17012,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023535,2315789.00
08/06/2017 08:45,2,2.504,ACTIVE,213.51,359.18,59.996,1502023503,"201051344001093","219011344069620",29.46,22.50,0,317.10,390.14,74.8,70.3,0.610,795141.3,795141.3,17015,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023536,2315790.00
08/06/2017 08:45,2,2.383,ACTIVE,213.74,358.58,60.028,1502023503,"201051344000900","219011344069620",29.76,19.80,0,316.80,392.55,71.8,67.4,0.601,813154.6,813154.6,17016,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023537,2315791.00
08/06/2017 08:45,2,2.324,ACTIVE,213.74,357.68,59.996,1502023503,"201051344000648","219011344069620",29.68,20.00,0,334.54,391.04,69.9,65.5,0.579,799891.0,799891.0,16988,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023538,2315792.00
08/06/2017 08:45,2,2.326,ACTIVE,213.74,358.88,60.002,1502023503,"201051344000569","219011344069620",29.68,20.70,0,333.63,390.14,69.9,65.6,0.588,814875.7,814875.7,16960,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023538,2315793.00
08/06/2017 08:45,2,2.322,ACTIVE,213.96,357.68,59.996,1502023503,"201051344000983","219011344069620",29.84,20.70,0,333.63,391.04,70.2,65.8,0.592,805670.0,805670.0,16992,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023539,2315794.00
08/06/2017 08:45,2,2.400,ACTIVE,213.96,358.28,60.002,1502023503,"201051344001158","219011344069620",29.30,21.00,0,317.10,391.34,71.3,66.9,0.601,789793.0,789793.0,16990,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023540,2315795.00
08/06/2017 08:45,2,2.322,ACTIVE,214.19,359.18,59.996,1502023503,"201051344000576","219011344069620",29.92,19.80,0,333.33,391.64,70.3,66.0,0.592,804331.3,804331.3,17002,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023541,2315796.00
08/06/2017 08:45,2,1.977,ACTIVE,211.25,349.86,60.002,1502023503,"274151322000087","219011344069620",28.84,30.50,0,332.43,370.00,57.7,53.8,0.367,989467.7,989467.7,17109,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502023542,2315797.00
08/06/2017 09:00,2,2.805,ACTIVE,214.87,348.36,60.028,1502024403,"201051344000645","219011344069620",29.22,22.80,0,334.84,391.64,83.1,78.3,0.380,803268.5,803268.5,16977,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024404,2315798.00
08/06/2017 09:00,2,2.396,ACTIVE,212.38,348.66,59.981,1502024403,"274151322000085","219011344069620",28.51,25.30,0,333.03,373.91,69.2,64.9,0.473,1009334.0,1009334.0,16879,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024405,2315799.00
08/06/2017 09:00,2,2.797,ACTIVE,214.41,348.66,59.938,1502024403,"201051344000633","219011344069620",29.42,23.50,0,333.03,392.55,83.3,78.5,0.411,790342.2,790342.2,17028,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024406,2315800.00
08/06/2017 09:00,2,2.826,ACTIVE,214.64,348.36,59.981,1502024403,"201051344000469","219011344069620",29.66,22.00,0,334.54,393.15,85.0,80.1,0.411,794193.2,794193.2,16994,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024407,2315801.00
08/06/2017 09:00,2,2.730,ACTIVE,213.06,346.26,60.012,1502024403,"201051344000646","219011344069620",29.42,23.80,0,332.13,389.54,81.4,76.6,0.384,788647.5,788647.5,16982,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024408,2315802.00
08/06/2017 09:00,2,2.494,ACTIVE,211.93,351.37,59.986,1502024403,"274151322000052","219011344069620",29.06,26.50,0,332.73,375.71,73.4,68.9,0.526,1051141.8,1051141.8,16877,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024409,2315803.00
08/06/2017 09:00,2,2.684,ACTIVE,213.96,347.16,59.970,1502024403,"201051344000585","219011344069620",29.60,24.30,0,333.63,388.94,80.4,75.7,0.376,802485.5,802485.5,16980,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024410,2315804.00
08/06/2017 09:00,2,2.805,ACTIVE,213.29,345.06,59.975,1502024403,"201051344001230","219011344069620",29.28,25.50,0,332.13,388.34,83.3,78.4,0.393,793120.8,793120.8,17021,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024411,2315805.00
08/06/2017 09:00,2,2.717,ACTIVE,214.19,346.26,60.028,1502024403,"201051344000582","219011344069620",29.34,21.80,0,333.63,390.44,80.8,76.0,0.376,782154.1,782154.1,16971,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024411,2315806.00
08/06/2017 09:00,2,2.836,ACTIVE,213.06,345.96,59.986,1502024403,"201051344000955","219011344069620",29.74,24.80,0,332.73,389.24,85.5,80.6,0.407,802239.3,802239.3,16996,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024412,2315807.00
08/06/2017 09:00,2,1.637,ACTIVE,211.93,425.01,59.996,1502024403,"274151322000094","219011344069620",39.34,26.80,0,391.94,460.78,64.8,60.6,0.451,868339.0,868339.0,17262,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024413,2315808.00
08/06/2017 09:00,2,2.842,ACTIVE,214.64,347.76,60.012,1502024403,"201051344000579","219011344069620",29.16,24.30,0,334.84,392.55,84.0,79.1,0.389,812453.1,812453.1,16988,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024414,2315809.00
08/06/2017 09:00,2,2.840,ACTIVE,213.29,345.66,59.991,1502024403,"201051344000890","219011344069620",29.32,25.80,0,332.13,389.54,84.3,79.5,0.389,796316.0,796316.0,16993,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024415,2315810.00
08/06/2017 09:00,2,2.793,ACTIVE,213.74,347.16,59.996,1502024403,"201051344000438","219011344069620",29.64,24.30,0,333.93,391.04,83.9,79.0,0.398,798637.4,798637.4,16975,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024416,2315811.00
08/06/2017 09:00,2,2.746,ACTIVE,213.51,350.77,59.981,1502024403,"201051344000417","219011344069620",19.32,23.80,0,333.03,372.71,53.8,50.0,0.455,713726.2,713726.2,17018,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024417,2315812.00
08/06/2017 09:00,2,2.383,ACTIVE,211.70,363.09,60.007,1502024403,"274151322000083","219011344069620",28.94,25.50,0,332.73,373.91,69.8,65.5,0.499,1040531.7,1040531.7,16890,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024418,2315813.00
08/06/2017 09:00,2,2.662,ACTIVE,212.61,351.97,60.002,1502024403,"274151322000076","219011344069620",29.84,29.00,0,333.93,378.12,80.5,75.7,0.305,1110841.5,1110841.5,16882,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024419,2315814.00
08/06/2017 09:00,2,2.842,ACTIVE,213.96,347.76,60.002,1502024403,"201051344000868","219011344069620",29.28,22.30,0,334.54,391.04,84.3,79.4,0.384,792536.8,792536.8,17007,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024420,2315815.00
08/06/2017 09:00,2,2.564,ACTIVE,211.70,347.46,59.996,1502024403,"274151322000095","219011344069620",29.56,26.00,0,331.83,376.62,76.8,72.2,0.521,1100148.4,1100148.4,16901,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024420,2315816.00
08/06/2017 09:00,2,0.115,ACTIVE,214.41,303.88,60.023,1502024403,"201051344000988","219011344069620",22.96,19.30,0,299.97,314.70,2.7,0.7,0.000,686341.6,686341.6,16979,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024421,2315817.00
08/06/2017 09:00,2,2.762,ACTIVE,213.51,345.36,59.996,1502024403,"201051344001025","219011344069620",29.64,24.00,0,333.93,390.44,82.9,78.1,0.380,799482.1,799482.1,16979,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024422,2315818.00
08/06/2017 09:00,2,2.699,ACTIVE,214.64,348.06,60.002,1502024403,"201051344000458","219011344069620",29.76,23.00,0,334.84,391.04,81.4,76.6,0.393,803709.8,803709.8,16975,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024423,2315819.00
08/06/2017 09:00,2,2.748,ACTIVE,215.32,349.86,59.991,1502024403,"201051344000853","219011344069620",29.66,22.30,0,336.64,395.85,82.6,77.8,0.380,805032.1,805032.1,16996,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024424,2315820.00
08/06/2017 09:00,2,2.730,ACTIVE,213.29,346.56,59.991,1502024403,"201051344000685","219011344069620",29.68,23.50,0,333.03,389.84,82.1,77.3,0.402,798474.3,798474.3,17012,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024425,2315821.00
08/06/2017 09:00,2,2.732,ACTIVE,213.96,346.56,59.991,1502024403,"201051344000917","219011344069620",29.40,23.80,0,333.33,389.54,81.3,76.6,0.380,795176.3,795176.3,17008,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024426,2315822.00
08/06/2017 09:00,2,2.684,ACTIVE,213.51,345.96,60.012,1502024403,"201051344001145","219011344069620",29.60,23.00,0,333.93,388.94,80.5,75.7,0.371,803185.1,803185.1,16994,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024427,2315823.00
08/06/2017 09:00,2,2.795,ACTIVE,213.96,346.56,59.986,1502024403,"201051344000651","219011344069620",29.40,23.30,0,333.93,390.44,83.2,78.4,0.384,792121.0,792121.0,16988,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024428,2315824.00
08/06/2017 09:00,2,2.439,ACTIVE,211.48,345.96,60.007,1502024403,"274151322000088","219011344069620",28.77,25.30,0,332.43,374.51,71.0,66.6,0.482,998406.8,998406.8,16881,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024429,2315825.00
08/06/2017 09:00,2,1.650,ACTIVE,212.83,417.49,59.996,1502024403,"274151322000068","219011344069620",38.88,28.00,0,395.25,457.77,65.4,61.2,0.455,869152.0,869152.0,17274,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024430,2315826.00
08/06/2017 09:00,2,2.781,ACTIVE,213.51,345.66,59.975,1502024403,"201051344001135","219011344069620",29.24,23.50,0,333.63,389.54,82.4,77.6,0.384,787668.9,787668.9,16957,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024431,2315827.00
08/06/2017 09:00,2,2.814,ACTIVE,213.74,347.16,59.991,1502024403,"201051344000594","219011344069620",29.42,25.50,0,332.43,391.94,83.9,79.0,0.389,807087.1,807087.1,16982,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024431,2315828.00
08/06/2017 09:00,2,2.854,ACTIVE,213.96,345.66,59.965,1502024403,"201051344001203","219011344069620",29.58,25.30,0,334.84,391.34,85.5,80.6,0.398,797564.2,797564.2,17014,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024432,2315829.00
08/06/2017 09:00,2,2.434,ACTIVE,212.16,351.97,59.996,1502024403,"274151322000054","219011344069620",28.57,25.50,0,332.73,374.81,70.3,66.0,0.477,1014460.3,1014460.3,16866,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024433,2315830.00
08/06/2017 09:00,2,2.805,ACTIVE,214.41,346.86,59.996,1502024403,"201051344000867","219011344069620",29.60,23.50,0,334.84,390.74,84.1,79.3,0.380,791275.7,791275.7,17013,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024434,2315831.00
08/06/2017 09:00,2,2.875,ACTIVE,213.74,347.16,59.991,1502024403,"201051344001093","219011344069620",29.80,25.00,0,333.93,390.74,86.9,81.9,0.393,795159.6,795159.6,17016,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024435,2315832.00
08/06/2017 09:00,2,2.791,ACTIVE,214.41,349.56,59.991,1502024403,"201051344000900","219011344069620",29.94,22.30,0,334.54,393.15,84.7,79.8,0.393,813172.3,813172.3,17017,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024436,2315833.00
08/06/2017 09:00,2,2.756,ACTIVE,214.41,348.96,60.002,1502024403,"201051344000648","219011344069620",29.42,21.80,0,333.93,391.64,82.1,77.3,0.384,799908.2,799908.2,16989,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024437,2315834.00
08/06/2017 09:00,2,2.744,ACTIVE,214.64,349.26,59.996,1502024403,"201051344000569","219011344069620",29.70,22.30,0,334.54,391.64,82.6,77.8,0.389,814892.9,814892.9,16961,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024438,2315835.00
08/06/2017 09:00,2,2.746,ACTIVE,214.64,348.66,60.002,1502024403,"201051344000983","219011344069620",29.80,22.30,0,334.84,391.04,82.9,78.1,0.384,805687.4,805687.4,16993,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024439,2315836.00
08/06/2017 09:00,2,2.834,ACTIVE,214.64,348.06,59.949,1502024403,"201051344001158","219011344069620",29.10,23.00,0,334.54,392.25,83.5,78.7,0.384,789810.5,789810.5,16991,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024440,2315837.00
08/06/2017 09:00,2,2.764,ACTIVE,214.87,349.86,59.996,1502024403,"201051344000576","219011344069620",29.66,22.00,0,334.84,392.25,83.0,78.2,0.384,804348.7,804348.7,17003,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024441,2315838.00
08/06/2017 09:00,2,2.377,ACTIVE,212.16,360.99,59.996,1502024403,"274151322000087","219011344069620",28.94,33.00,0,332.73,372.41,69.7,65.3,0.446,989482.0,989482.0,17110,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502024442,2315839.00
08/06/2017 09:15,2,3.314,ACTIVE,215.32,350.47,59.944,1502025303,"201051344000645","219011344069620",29.34,24.50,0,323.72,375.71,98.4,93.1,0.451,803289.9,803289.9,16978,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025305,2315840.00
08/06/2017 09:15,2,2.861,ACTIVE,212.38,347.46,59.949,1502025303,"274151322000085","219011344069620",28.63,28.00,0,322.21,378.72,83.0,78.2,0.314,1009351.9,1009351.9,16880,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025305,2315841.00
08/06/2017 09:15,2,3.293,ACTIVE,215.09,351.07,59.965,1502025303,"201051344000633","219011344069620",29.56,26.00,0,322.21,374.21,98.6,93.3,0.473,790363.6,790363.6,17029,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025306,2315842.00
08/06/2017 09:15,2,3.322,ACTIVE,215.32,350.77,59.981,1502025303,"201051344000469","219011344069620",29.88,22.30,0,322.81,376.92,100.5,95.1,0.482,794215.0,794215.0,16995,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025307,2315843.00
08/06/2017 09:15,2,3.242,ACTIVE,213.96,349.26,59.970,1502025303,"201051344000646","219011344069620",29.40,27.30,0,323.72,373.01,96.7,91.4,0.464,788668.4,788668.4,16983,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025308,2315844.00
08/06/2017 09:15,2,2.992,ACTIVE,212.16,350.17,59.949,1502025303,"274151322000052","219011344069620",29.02,31.50,0,322.21,379.32,88.0,83.0,0.340,1051160.7,1051160.7,16878,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025309,2315845.00
08/06/2017 09:15,2,3.195,ACTIVE,214.87,349.26,59.959,1502025303,"201051344000585","219011344069620",29.60,27.30,0,322.81,370.90,95.8,90.5,0.442,802506.2,802506.2,16981,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025310,2315846.00
08/06/2017 09:15,2,3.311,ACTIVE,213.96,348.36,59.954,1502025303,"201051344001230","219011344069620",29.34,27.80,0,322.51,372.41,98.4,93.1,0.464,793142.2,793142.2,17022,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025311,2315847.00
08/06/2017 09:15,2,3.209,ACTIVE,215.09,350.17,59.954,1502025303,"201051344000582","219011344069620",29.50,24.50,0,323.41,374.81,96.0,90.7,0.446,782174.9,782174.9,16972,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025312,2315848.00
08/06/2017 09:15,2,3.377,ACTIVE,213.96,347.76,59.959,1502025303,"201051344000955","219011344069620",29.36,26.30,0,323.41,372.71,100.3,94.9,0.477,802261.2,802261.2,16997,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025313,2315849.00
08/06/2017 09:15,2,1.908,ACTIVE,212.38,431.32,59.949,1502025303,"274151322000094","219011344069620",40.06,28.50,0,394.95,461.38,77.9,73.3,0.552,868355.8,868355.8,17263,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025314,2315850.00
08/06/2017 09:15,2,3.326,ACTIVE,215.32,350.47,59.965,1502025303,"201051344000579","219011344069620",29.46,26.30,0,323.11,375.11,99.3,93.9,0.460,812474.7,812474.7,16989,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025315,2315851.00
08/06/2017 09:15,2,3.348,ACTIVE,213.96,347.76,59.965,1502025303,"201051344000890","219011344069620",29.28,29.00,0,323.72,372.41,99.3,94.0,0.455,796337.6,796337.6,16994,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025316,2315852.00
08/06/2017 09:15,2,3.283,ACTIVE,214.64,348.36,59.949,1502025303,"201051344000438","219011344069620",29.74,26.50,0,323.41,374.21,98.8,93.5,0.468,798659.0,798659.0,16976,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025317,2315853.00
08/06/2017 09:15,2,3.277,ACTIVE,214.41,354.07,59.949,1502025303,"201051344000417","219011344069620",19.12,25.80,0,322.21,379.62,63.5,59.4,0.539,713739.8,713739.8,17019,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025318,2315854.00
08/06/2017 09:15,2,2.855,ACTIVE,211.93,352.57,59.954,1502025303,"274151322000083","219011344069620",29.20,30.00,0,322.81,378.42,84.5,79.6,0.331,1040549.7,1040549.7,16891,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025319,2315855.00
08/06/2017 09:15,2,3.141,ACTIVE,212.83,350.77,59.959,1502025303,"274151322000076","219011344069620",30.12,34.30,0,323.72,367.30,95.7,90.4,0.376,1110862.2,1110862.2,16883,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025320,2315856.00
08/06/2017 09:15,2,3.359,ACTIVE,214.41,348.36,59.965,1502025303,"201051344000868","219011344069620",29.34,24.00,0,324.32,375.71,99.9,94.5,0.460,792558.5,792558.5,17008,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025321,2315857.00
08/06/2017 09:15,2,3.102,ACTIVE,212.16,347.46,59.954,1502025303,"274151322000095","219011344069620",29.46,31.50,0,321.91,378.12,92.4,87.3,0.349,1100168.3,1100168.3,16902,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025322,2315858.00
08/06/2017 09:15,2,0.115,ACTIVE,214.87,304.18,59.965,1502025303,"201051344000988","219011344069620",23.10,19.50,0,293.66,305.38,2.7,0.7,0.000,686341.8,686341.8,16980,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025322,2315859.00
08/06/2017 09:15,2,3.297,ACTIVE,214.64,348.36,59.959,1502025303,"201051344001025","219011344069620",29.48,27.30,0,324.32,373.01,98.5,93.1,0.446,799503.4,799503.4,16980,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025323,2315860.00
08/06/2017 09:15,2,3.229,ACTIVE,214.87,349.26,59.954,1502025303,"201051344000458","219011344069620",29.64,25.30,0,323.72,374.51,96.9,91.6,0.468,803730.8,803730.8,16976,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025324,2315861.00
08/06/2017 09:15,2,3.275,ACTIVE,215.54,351.07,59.996,1502025303,"201051344000853","219011344069620",29.62,23.80,0,324.32,376.01,98.3,93.0,0.464,805053.4,805053.4,16997,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025325,2315862.00
08/06/2017 09:15,2,3.260,ACTIVE,214.41,349.56,59.970,1502025303,"201051344000685","219011344069620",29.46,26.00,0,323.72,373.01,97.3,92.0,0.486,798495.5,798495.5,17013,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025326,2315863.00
08/06/2017 09:15,2,3.211,ACTIVE,214.87,349.56,59.959,1502025303,"201051344000917","219011344069620",29.70,25.80,0,324.32,373.01,96.5,91.3,0.446,795197.2,795197.2,17009,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025327,2315864.00
08/06/2017 09:15,2,3.176,ACTIVE,214.19,348.96,59.954,1502025303,"201051344001145","219011344069620",29.76,25.30,0,324.32,372.11,95.7,90.4,0.438,803205.8,803205.8,16995,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025328,2315865.00
08/06/2017 09:15,2,3.352,ACTIVE,215.09,349.56,59.965,1502025303,"201051344000651","219011344069620",28.98,24.50,0,324.32,372.71,98.5,93.1,0.455,792142.4,792142.4,16989,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025329,2315866.00
