ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 09:15,2,2.932,ACTIVE,211.93,344.15,59.965,1502025303,"274151322000088","219011344069620",28.73,29.00,0,321.31,379.02,85.3,80.4,0.318,998425.2,998425.2,16882,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025330,2315867.00
08/06/2017 09:15,2,1.982,ACTIVE,212.83,434.02,59.954,1502025303,"274151322000068","219011344069620",38.94,29.80,0,394.05,459.57,77.7,73.0,0.544,869168.8,869168.8,17275,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025331,2315868.00
08/06/2017 09:15,2,3.285,ACTIVE,214.41,347.76,59.965,1502025303,"201051344001135","219011344069620",29.30,25.30,0,323.72,371.81,97.5,92.2,0.455,787690.1,787690.1,16958,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025331,2315869.00
08/06/2017 09:15,2,3.305,ACTIVE,214.19,349.26,59.970,1502025303,"201051344000594","219011344069620",29.60,29.00,0,323.11,376.01,99.1,93.7,0.446,807108.7,807108.7,16983,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025332,2315870.00
08/06/2017 09:15,2,3.355,ACTIVE,214.87,348.96,59.965,1502025303,"201051344001203","219011344069620",29.68,28.00,0,323.72,375.11,100.8,95.4,0.473,797586.2,797586.2,17015,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025333,2315871.00
08/06/2017 09:15,2,2.928,ACTIVE,212.16,343.25,59.986,1502025303,"274151322000054","219011344069620",28.47,28.30,0,322.81,379.32,84.4,79.6,0.323,1014478.5,1014478.5,16867,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025334,2315872.00
08/06/2017 09:15,2,3.348,ACTIVE,214.87,348.96,59.991,1502025303,"201051344000867","219011344069620",29.36,25.80,0,324.32,375.71,99.7,94.3,0.455,791297.4,791297.4,17014,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025335,2315873.00
08/06/2017 09:15,2,3.369,ACTIVE,214.87,350.47,59.959,1502025303,"201051344001093","219011344069620",29.92,26.80,0,324.32,373.61,102.1,96.7,0.464,795181.9,795181.9,17017,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025336,2315874.00
08/06/2017 09:15,2,3.320,ACTIVE,214.87,349.86,59.975,1502025303,"201051344000900","219011344069620",29.88,22.80,0,324.32,376.01,100.5,95.1,0.464,813194.2,813194.2,17018,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025337,2315875.00
08/06/2017 09:15,2,3.227,ACTIVE,214.87,349.86,59.986,1502025303,"201051344000648","219011344069620",29.84,23.50,0,323.72,374.81,97.5,92.1,0.460,799929.4,799929.4,16990,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025338,2315876.00
08/06/2017 09:15,2,3.258,ACTIVE,215.09,350.17,59.965,1502025303,"201051344000569","219011344069620",29.72,23.80,0,323.11,375.71,98.0,92.7,0.455,814914.2,814914.2,16962,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025339,2315877.00
08/06/2017 09:15,2,3.264,ACTIVE,215.09,349.86,59.959,1502025303,"201051344000983","219011344069620",29.82,23.80,0,324.32,374.51,98.7,93.3,0.473,805708.7,805708.7,16994,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025340,2315878.00
08/06/2017 09:15,2,3.324,ACTIVE,215.09,348.96,59.949,1502025303,"201051344001158","219011344069620",29.36,24.80,0,324.02,375.41,98.9,93.5,0.464,789832.0,789832.0,16992,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025341,2315879.00
08/06/2017 09:15,2,3.299,ACTIVE,215.32,350.77,59.975,1502025303,"201051344000576","219011344069620",29.50,23.00,0,324.32,375.71,98.6,93.2,0.464,804370.1,804370.1,17004,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025342,2315880.00
08/06/2017 09:15,2,2.852,ACTIVE,212.16,351.07,59.954,1502025303,"274151322000087","219011344069620",29.10,37.80,0,323.11,377.52,84.1,79.2,0.301,989500.0,989500.0,17111,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502025343,2315881.00
08/06/2017 09:30,2,3.869,ACTIVE,215.77,352.27,59.954,1502026203,"201051344000645","219011344069620",28.98,25.50,0,335.44,377.52,113.6,107.7,0.521,803315.0,803315.0,16979,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026204,2315882.00
08/06/2017 09:30,2,3.400,ACTIVE,212.61,354.67,59.959,1502026203,"274151322000085","219011344069620",27.89,30.80,0,333.93,363.39,96.1,90.8,0.362,1009373.0,1009373.0,16881,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026205,2315883.00
08/06/2017 09:30,2,3.867,ACTIVE,215.32,352.57,59.949,1502026203,"201051344000633","219011344069620",28.94,27.30,0,334.24,378.42,113.4,107.5,0.539,790388.7,790388.7,17030,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026206,2315884.00
08/06/2017 09:30,2,3.836,ACTIVE,215.77,353.17,59.959,1502026203,"201051344000469","219011344069620",29.68,24.00,0,333.93,378.42,115.3,109.4,0.552,794240.6,794240.6,16996,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026207,2315885.00
08/06/2017 09:30,2,3.760,ACTIVE,214.64,350.77,59.922,1502026203,"201051344000646","219011344069620",29.12,28.50,0,333.63,376.92,110.9,105.1,0.530,788693.0,788693.0,16984,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026208,2315886.00
08/06/2017 09:30,2,3.488,ACTIVE,212.38,343.55,59.954,1502026203,"274151322000052","219011344069620",28.77,34.50,0,333.33,364.89,101.6,96.1,0.407,1051183.0,1051183.0,16879,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026209,2315887.00
08/06/2017 09:30,2,3.682,ACTIVE,215.54,351.97,59.959,1502026203,"201051344000585","219011344069620",29.64,28.80,0,332.73,376.31,110.5,104.7,0.508,802530.6,802530.6,16982,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026210,2315888.00
08/06/2017 09:30,2,3.797,ACTIVE,214.64,350.47,59.928,1502026203,"201051344001230","219011344069620",29.38,30.50,0,333.03,377.22,113.0,107.2,0.530,793167.2,793167.2,17023,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026211,2315889.00
08/06/2017 09:30,2,3.713,ACTIVE,215.77,351.97,59.965,1502026203,"201051344000582","219011344069620",29.40,25.50,0,333.63,376.92,110.6,104.8,0.513,782199.3,782199.3,16973,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026212,2315890.00
08/06/2017 09:30,2,3.848,ACTIVE,214.64,351.37,60.002,1502026203,"201051344000955","219011344069620",29.42,28.00,0,333.63,377.52,114.7,108.8,0.544,802286.6,802286.6,16998,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026213,2315891.00
08/06/2017 09:30,2,2.330,ACTIVE,212.38,418.09,59.959,1502026203,"274151322000094","219011344069620",38.98,34.00,0,398.56,456.27,92.2,87.1,0.362,868375.8,868375.8,17264,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026214,2315892.00
08/06/2017 09:30,2,3.811,ACTIVE,215.77,351.67,59.938,1502026203,"201051344000579","219011344069620",29.48,28.00,0,334.54,377.82,113.7,107.8,0.530,812499.9,812499.9,16990,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026214,2315893.00
08/06/2017 09:30,2,3.832,ACTIVE,214.64,351.37,59.991,1502026203,"201051344000890","219011344069620",29.30,30.50,0,334.24,377.52,113.8,107.9,0.526,796362.8,796362.8,16995,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026215,2315894.00
08/06/2017 09:30,2,3.811,ACTIVE,215.32,351.67,59.938,1502026203,"201051344000438","219011344069620",29.32,28.50,0,334.24,377.22,113.1,107.2,0.535,798684.0,798684.0,16977,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026216,2315895.00
08/06/2017 09:30,2,3.830,ACTIVE,215.09,358.28,59.965,1502026203,"201051344000417","219011344069620",18.69,27.80,0,332.73,386.23,72.5,68.1,0.623,713755.7,713755.7,17020,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026217,2315896.00
08/06/2017 09:30,2,3.367,ACTIVE,212.16,354.67,59.949,1502026203,"274151322000083","219011344069620",28.86,33.30,0,333.63,363.99,98.4,93.1,0.393,1040571.3,1040571.3,16892,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026218,2315897.00
08/06/2017 09:30,2,3.725,ACTIVE,212.83,356.18,59.965,1502026203,"274151322000076","219011344069620",29.30,36.50,0,333.63,368.80,110.5,104.7,0.433,1110886.5,1110886.5,16884,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026219,2315898.00
08/06/2017 09:30,2,3.881,ACTIVE,214.87,350.17,59.944,1502026203,"201051344000868","219011344069620",29.24,24.80,0,333.63,377.52,114.9,109.0,0.526,792583.8,792583.8,17009,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026220,2315899.00
08/06/2017 09:30,2,3.604,ACTIVE,212.16,357.38,59.954,1502026203,"274151322000095","219011344069620",29.34,33.50,0,333.63,365.49,107.0,101.4,0.407,1100191.8,1100191.8,16903,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026221,2315900.00
08/06/2017 09:30,2,0.113,ACTIVE,215.32,304.78,59.970,1502026203,"201051344000988","219011344069620",23.08,20.00,0,299.97,306.28,2.7,0.7,0.000,686342.0,686342.0,16981,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026222,2315901.00
08/06/2017 09:30,2,3.826,ACTIVE,215.32,350.77,59.965,1502026203,"201051344001025","219011344069620",29.22,29.00,0,333.93,377.22,113.2,107.3,0.517,799528.4,799528.4,16981,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026223,2315902.00
08/06/2017 09:30,2,3.785,ACTIVE,215.54,351.37,59.954,1502026203,"201051344000458","219011344069620",29.20,26.30,0,334.84,376.92,111.9,106.1,0.539,803755.5,803755.5,16977,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026223,2315903.00
08/06/2017 09:30,2,3.791,ACTIVE,216.22,353.17,59.970,1502026203,"201051344000853","219011344069620",29.52,24.50,0,337.54,378.72,113.4,107.5,0.535,805078.4,805078.4,16998,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026224,2315904.00
08/06/2017 09:30,2,3.822,ACTIVE,214.87,351.97,59.965,1502026203,"201051344000685","219011344069620",28.92,27.00,0,333.63,376.92,111.9,106.1,0.548,798520.2,798520.2,17014,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026225,2315905.00
08/06/2017 09:30,2,3.742,ACTIVE,215.32,351.97,59.959,1502026203,"201051344000917","219011344069620",29.38,27.50,0,332.13,379.02,111.4,105.6,0.526,795221.8,795221.8,17010,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026226,2315906.00
08/06/2017 09:30,2,3.740,ACTIVE,214.87,350.77,59.970,1502026203,"201051344001145","219011344069620",29.14,27.00,0,334.54,376.01,110.4,104.6,0.513,803230.2,803230.2,16996,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026227,2315907.00
08/06/2017 09:30,2,3.809,ACTIVE,215.77,351.67,59.959,1502026203,"201051344000651","219011344069620",29.34,27.00,0,333.63,377.22,113.2,107.3,0.521,792167.4,792167.4,16990,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026228,2315908.00
08/06/2017 09:30,2,3.430,ACTIVE,212.16,355.28,59.954,1502026203,"274151322000088","219011344069620",28.43,31.80,0,333.03,364.29,98.8,93.4,0.371,998446.9,998446.9,16883,0,0,0,L,1151911521,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026229,2315909.00
08/06/2017 09:30,2,2.307,ACTIVE,213.29,426.21,59.959,1502026203,"274151322000068","219011344069620",39.14,35.20,0,400.96,463.18,91.5,86.4,0.345,869188.8,869188.8,17276,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026230,2315910.00
08/06/2017 09:30,2,3.811,ACTIVE,215.32,348.96,59.965,1502026203,"201051344001135","219011344069620",29.02,27.00,0,333.63,376.31,112.1,106.3,0.513,787714.9,787714.9,16959,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026231,2315911.00
08/06/2017 09:30,2,3.838,ACTIVE,214.41,350.47,59.965,1502026203,"201051344000594","219011344069620",29.22,31.80,0,333.63,377.52,113.6,107.7,0.517,807133.8,807133.8,16984,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026232,2315912.00
08/06/2017 09:30,2,3.908,ACTIVE,215.54,351.67,59.959,1502026203,"201051344001203","219011344069620",29.24,28.80,0,333.93,380.52,115.8,109.8,0.544,797611.8,797611.8,17016,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026233,2315913.00
08/06/2017 09:30,2,3.443,ACTIVE,212.38,342.35,59.975,1502026203,"274151322000054","219011344069620",27.93,32.00,0,332.73,364.29,97.4,92.1,0.367,1014499.9,1014499.9,16868,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026234,2315914.00
08/06/2017 09:30,2,3.854,ACTIVE,215.09,350.77,59.981,1502026203,"201051344000867","219011344069620",29.34,27.00,0,333.93,376.92,114.6,108.7,0.521,791322.7,791322.7,17015,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026236,2315915.00
08/06/2017 09:30,2,3.891,ACTIVE,215.54,352.27,59.975,1502026203,"201051344001093","219011344069620",29.54,28.30,0,333.63,378.42,116.5,110.5,0.539,795207.8,795207.8,17018,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026237,2315916.00
08/06/2017 09:30,2,3.863,ACTIVE,215.09,351.67,59.975,1502026203,"201051344000900","219011344069620",29.58,24.30,0,333.03,378.12,115.7,109.7,0.539,813219.8,813219.8,17019,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026238,2315917.00
08/06/2017 09:30,2,3.789,ACTIVE,215.32,352.27,59.991,1502026203,"201051344000648","219011344069620",29.32,25.30,0,334.84,377.52,112.5,106.7,0.530,799954.3,799954.3,16991,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026238,2315918.00
08/06/2017 09:30,2,3.793,ACTIVE,215.32,352.27,59.996,1502026203,"201051344000569","219011344069620",29.50,25.00,0,334.84,377.52,113.4,107.5,0.535,814939.2,814939.2,16963,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026239,2315919.00
08/06/2017 09:30,2,3.799,ACTIVE,215.54,351.37,59.970,1502026203,"201051344000983","219011344069620",29.52,25.30,0,333.63,377.52,113.6,107.7,0.548,805733.8,805733.8,16995,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026240,2315920.00
08/06/2017 09:30,2,3.889,ACTIVE,215.54,351.97,59.975,1502026203,"201051344001158","219011344069620",28.80,26.00,0,334.84,377.82,113.5,107.6,0.535,789857.1,789857.1,16993,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026241,2315921.00
08/06/2017 09:30,2,3.805,ACTIVE,215.77,352.87,59.981,1502026203,"201051344000576","219011344069620",29.50,24.50,0,335.14,378.42,113.7,107.8,0.535,804395.2,804395.2,17005,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026242,2315922.00
08/06/2017 09:30,2,3.369,ACTIVE,212.61,342.65,59.965,1502026203,"274151322000087","219011344069620",28.67,42.00,0,333.33,363.39,97.9,92.5,0.349,989521.5,989521.5,17112,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502026243,2315923.00
08/06/2017 09:45,2,4.297,ACTIVE,216.22,353.47,59.954,1502027104,"201051344000645","219011344069620",29.00,27.00,0,337.54,382.03,126.2,119.9,0.588,803343.5,803343.5,16980,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027105,2315924.00
08/06/2017 09:45,2,3.879,ACTIVE,212.38,345.36,59.959,1502027104,"274151322000085","219011344069620",27.25,33.50,0,334.54,367.00,107.0,101.4,0.407,1009397.0,1009397.0,16882,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027106,2315925.00
08/06/2017 09:45,2,4.330,ACTIVE,215.54,354.67,59.954,1502027104,"201051344000633","219011344069620",28.67,29.00,0,334.54,382.33,125.7,119.4,0.601,790417.1,790417.1,17031,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027107,2315926.00
08/06/2017 09:45,2,4.371,ACTIVE,216.00,354.07,59.954,1502027104,"201051344000469","219011344069620",28.84,25.80,0,335.44,382.93,127.7,121.4,0.610,794269.5,794269.5,16997,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027107,2315927.00
08/06/2017 09:45,2,4.289,ACTIVE,214.64,351.37,59.949,1502027104,"201051344000646","219011344069620",28.37,31.50,0,333.63,381.12,123.2,117.0,0.592,788720.7,788720.7,16985,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027108,2315928.00
08/06/2017 09:45,2,3.998,ACTIVE,212.38,357.68,59.954,1502027104,"274151322000052","219011344069620",28.29,36.80,0,333.63,369.10,114.4,108.5,0.446,1051208.6,1051208.6,16880,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027109,2315929.00
08/06/2017 09:45,2,4.281,ACTIVE,215.77,352.57,59.970,1502027104,"201051344000585","219011344069620",28.31,31.50,0,333.03,379.32,122.6,116.4,0.575,802558.3,802558.3,16983,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027110,2315930.00
08/06/2017 09:45,2,4.262,ACTIVE,214.64,351.07,59.959,1502027104,"201051344001230","219011344069620",28.98,32.60,0,333.93,380.82,125.1,118.8,0.592,793195.4,793195.4,17024,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027111,2315931.00
08/06/2017 09:45,2,4.242,ACTIVE,215.77,352.27,59.954,1502027104,"201051344000582","219011344069620",28.53,28.30,0,333.03,380.22,122.5,116.4,0.579,782227.0,782227.0,16974,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027112,2315932.00
08/06/2017 09:45,2,4.350,ACTIVE,214.41,350.17,59.965,1502027104,"201051344000955","219011344069620",28.82,30.30,0,333.63,382.33,127.0,120.7,0.605,802315.2,802315.2,16999,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027113,2315933.00
08/06/2017 09:45,2,2.518,ACTIVE,212.38,431.62,59.959,1502027104,"274151322000094","219011344069620",40.14,36.80,0,402.77,444.85,102.2,96.7,0.393,868398.9,868398.9,17265,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027114,2315934.00
08/06/2017 09:45,2,4.346,ACTIVE,216.22,354.67,59.954,1502027104,"201051344000579","219011344069620",28.69,29.50,0,336.04,381.73,126.2,119.9,0.583,812528.4,812528.4,16991,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027115,2315935.00
08/06/2017 09:45,2,4.334,ACTIVE,214.41,350.17,59.959,1502027104,"201051344000890","219011344069620",28.63,33.50,0,332.43,381.73,125.6,119.3,0.579,796391.2,796391.2,16996,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027116,2315936.00
08/06/2017 09:45,2,4.305,ACTIVE,215.32,352.57,59.965,1502027104,"201051344000438","219011344069620",28.82,30.50,0,333.63,380.82,125.8,119.4,0.592,798712.3,798712.3,16978,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027117,2315937.00
08/06/2017 09:45,2,4.279,ACTIVE,214.87,348.06,59.986,1502027104,"201051344000417","219011344069620",18.59,30.80,0,333.63,390.74,80.6,75.9,0.384,713773.7,713773.7,17021,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027118,2315938.00
08/06/2017 09:45,2,3.814,ACTIVE,212.16,354.37,59.954,1502027104,"274151322000083","219011344069620",28.75,36.00,0,333.33,367.60,111.0,105.2,0.451,1040596.1,1040596.1,16893,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027119,2315939.00
08/06/2017 09:45,2,4.195,ACTIVE,213.51,360.08,59.959,1502027104,"274151322000076","219011344069620",29.16,38.20,0,333.63,372.11,123.9,117.6,0.491,1110914.3,1110914.3,16885,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027119,2315940.00
08/06/2017 09:45,2,4.352,ACTIVE,215.09,353.77,59.954,1502027104,"201051344000868","219011344069620",28.86,25.50,0,332.73,381.73,127.2,120.8,0.592,792612.6,792612.6,17010,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027120,2315941.00
08/06/2017 09:45,2,4.061,ACTIVE,212.16,357.98,59.949,1502027104,"274151322000095","219011344069620",29.28,37.30,0,333.63,369.40,120.4,114.3,0.451,1100218.8,1100218.8,16904,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027121,2315942.00
08/06/2017 09:45,2,0.111,ACTIVE,215.77,305.68,59.965,1502027104,"201051344000988","219011344069620",22.80,21.50,0,300.57,306.58,2.6,0.6,0.000,686342.1,686342.1,16982,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027122,2315943.00
08/06/2017 09:45,2,4.320,ACTIVE,215.32,351.37,59.959,1502027104,"201051344001025","219011344069620",28.65,32.20,0,333.33,380.82,125.4,119.1,0.570,799556.7,799556.7,16982,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027123,2315944.00
08/06/2017 09:45,2,4.283,ACTIVE,216.00,354.07,59.954,1502027104,"201051344000458","219011344069620",28.71,27.50,0,337.54,381.42,124.5,118.3,0.597,803783.6,803783.6,16978,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027124,2315945.00
08/06/2017 09:45,2,4.309,ACTIVE,216.45,355.58,59.965,1502027104,"201051344000853","219011344069620",28.96,26.00,0,339.04,382.93,126.4,120.0,0.605,805106.9,805106.9,16999,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027125,2315946.00
08/06/2017 09:45,2,4.252,ACTIVE,214.64,353.17,59.965,1502027104,"201051344000685","219011344069620",28.88,29.50,0,333.63,380.52,124.5,118.2,0.614,798548.2,798548.2,17015,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027126,2315947.00
08/06/2017 09:45,2,4.244,ACTIVE,215.32,351.37,59.954,1502027104,"201051344000917","219011344069620",28.77,29.50,0,332.43,380.22,123.7,117.4,0.583,795249.7,795249.7,17011,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027127,2315948.00
08/06/2017 09:45,2,4.244,ACTIVE,214.64,351.07,59.959,1502027104,"201051344001145","219011344069620",28.63,29.00,0,333.93,379.92,123.1,116.9,0.561,803257.8,803257.8,16997,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027128,2315949.00
08/06/2017 09:45,2,4.332,ACTIVE,215.54,352.57,59.959,1502027104,"201051344000651","219011344069620",28.61,28.80,0,333.93,380.22,125.5,119.2,0.570,792195.7,792195.7,16991,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027128,2315950.00
08/06/2017 09:45,2,3.895,ACTIVE,212.16,346.56,59.975,1502027104,"274151322000088","219011344069620",28.13,33.50,0,333.03,368.20,110.9,105.1,0.415,998471.6,998471.6,16884,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027129,2315951.00
08/06/2017 09:45,2,2.621,ACTIVE,213.29,426.51,59.965,1502027104,"274151322000068","219011344069620",39.12,37.00,0,400.36,446.65,103.7,98.1,0.398,869211.8,869211.8,17277,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027130,2315952.00
08/06/2017 09:45,2,4.271,ACTIVE,215.09,351.67,59.954,1502027104,"201051344001135","219011344069620",28.67,29.00,0,333.33,380.22,124.1,117.8,0.583,787742.9,787742.9,16960,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027131,2315953.00
08/06/2017 09:45,2,4.303,ACTIVE,214.64,350.77,59.975,1502027104,"201051344000594","219011344069620",28.90,34.00,0,330.33,383.53,126.0,119.7,0.570,807162.3,807162.3,16985,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027132,2315954.00
08/06/2017 09:45,2,4.402,ACTIVE,215.54,352.87,59.938,1502027104,"201051344001203","219011344069620",28.61,31.80,0,333.33,381.42,127.6,121.2,0.605,797640.7,797640.7,17017,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027133,2315955.00
08/06/2017 09:45,2,3.879,ACTIVE,212.38,348.06,59.944,1502027104,"274151322000054","219011344069620",27.75,34.50,0,333.33,368.20,109.0,103.3,0.415,1014524.3,1014524.3,16869,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027134,2315956.00
08/06/2017 09:45,2,4.352,ACTIVE,215.32,351.67,59.922,1502027104,"201051344000867","219011344069620",28.77,29.00,0,332.73,380.82,126.7,120.4,0.583,791351.4,791351.4,17016,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027135,2315957.00
08/06/2017 09:45,2,4.387,ACTIVE,215.54,352.57,59.938,1502027104,"201051344001093","219011344069620",28.88,30.80,0,333.03,381.42,128.4,122.0,0.597,795236.8,795236.8,17019,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027136,2315958.00
08/06/2017 09:45,2,4.346,ACTIVE,215.77,354.97,59.912,1502027104,"201051344000900","219011344069620",29.32,25.30,0,334.24,382.33,129.0,122.6,0.597,813248.8,813248.8,17020,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027137,2315959.00
08/06/2017 09:45,2,4.209,ACTIVE,215.77,352.57,59.949,1502027104,"201051344000648","219011344069620",29.30,26.50,0,336.04,382.33,124.9,118.6,0.588,799982.4,799982.4,16992,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027138,2315960.00
08/06/2017 09:45,2,4.287,ACTIVE,216.00,354.37,59.954,1502027104,"201051344000569","219011344069620",29.16,26.80,0,334.54,382.03,126.6,120.3,0.597,814967.7,814967.7,16964,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027138,2315961.00
08/06/2017 09:45,2,4.254,ACTIVE,216.00,353.77,59.954,1502027104,"201051344000983","219011344069620",29.40,26.80,0,333.93,382.33,126.6,120.3,0.610,805762.3,805762.3,16996,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027139,2315962.00
08/06/2017 09:45,2,4.322,ACTIVE,216.00,353.47,59.959,1502027104,"201051344001158","219011344069620",28.67,28.00,0,335.14,381.73,125.5,119.2,0.588,789885.5,789885.5,16994,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027140,2315963.00
08/06/2017 09:45,2,4.246,ACTIVE,216.22,354.97,59.965,1502027104,"201051344000576","219011344069620",29.42,26.30,0,335.74,383.23,126.5,120.1,0.597,804423.7,804423.7,17006,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027141,2315964.00
08/06/2017 09:45,2,3.840,ACTIVE,212.38,347.16,59.981,1502027104,"274151322000087","219011344069620",28.25,44.50,0,333.63,367.30,109.8,104.1,0.402,989546.0,989546.0,17113,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502027142,2315965.00
08/06/2017 10:00,2,4.816,ACTIVE,216.22,354.97,60.002,1502028003,"201051344000645","219011344069620",28.69,27.50,0,336.64,385.93,139.9,133.1,0.645,803375.2,803375.2,16981,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028004,2315966.00
08/06/2017 10:00,2,4.303,ACTIVE,212.38,356.48,59.991,1502028003,"274151322000085","219011344069620",27.17,36.30,0,333.93,370.30,118.4,112.3,0.455,1009423.7,1009423.7,16883,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028005,2315967.00
08/06/2017 10:00,2,4.801,ACTIVE,215.77,355.88,60.012,1502028003,"201051344000633","219011344069620",28.61,31.00,0,336.34,386.23,139.1,132.3,0.672,790448.6,790448.6,17032,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028006,2315968.00
08/06/2017 10:00,2,4.795,ACTIVE,216.45,357.08,60.007,1502028003,"201051344000469","219011344069620",29.12,26.30,0,335.44,386.83,141.4,134.6,0.681,794301.5,794301.5,16998,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028007,2315969.00
08/06/2017 10:00,2,4.715,ACTIVE,214.41,351.97,60.007,1502028003,"201051344000646","219011344069620",28.53,33.50,0,333.33,385.03,136.2,129.5,0.658,788751.5,788751.5,16986,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028008,2315970.00
08/06/2017 10:00,2,4.461,ACTIVE,212.16,343.85,59.996,1502028003,"274151322000052","219011344069620",27.99,38.80,0,333.63,373.01,126.5,120.2,0.495,1051237.1,1051237.1,16881,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028009,2315971.00
08/06/2017 10:00,2,4.717,ACTIVE,215.77,353.47,60.018,1502028003,"201051344000585","219011344069620",28.55,34.00,0,332.73,383.83,136.4,129.7,0.641,802589.2,802589.2,16984,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028010,2315972.00
08/06/2017 10:00,2,4.807,ACTIVE,214.64,351.97,59.996,1502028003,"201051344001230","219011344069620",28.31,35.00,0,333.63,385.03,137.9,131.2,0.654,793226.7,793226.7,17025,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028010,2315973.00
08/06/2017 10:00,2,4.715,ACTIVE,215.77,354.67,60.007,1502028003,"201051344000582","219011344069620",28.45,29.80,0,333.03,384.73,135.8,129.1,0.632,782257.7,782257.7,16975,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028011,2315974.00
08/06/2017 10:00,2,4.812,ACTIVE,214.87,354.07,60.012,1502028003,"201051344000955","219011344069620",28.59,32.60,0,333.93,385.03,139.3,132.6,0.672,802346.8,802346.8,17000,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028012,2315975.00
08/06/2017 10:00,2,2.930,ACTIVE,212.16,425.31,59.986,1502028003,"274151322000094","219011344069620",38.94,39.30,0,395.85,449.65,115.4,109.5,0.451,868424.7,868424.7,17266,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028013,2315976.00
08/06/2017 10:00,2,4.756,ACTIVE,216.45,355.58,60.007,1502028003,"201051344000579","219011344069620",28.90,31.80,0,336.94,385.93,139.2,132.5,0.654,812559.9,812559.9,16992,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028014,2315977.00
08/06/2017 10:00,2,4.795,ACTIVE,214.64,351.67,60.002,1502028003,"201051344000890","219011344069620",28.49,35.40,0,333.63,385.93,138.4,131.7,0.645,796422.6,796422.6,16997,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028016,2315978.00
08/06/2017 10:00,2,4.783,ACTIVE,215.32,355.28,59.996,1502028003,"201051344000438","219011344069620",28.53,32.40,0,333.33,384.73,138.3,131.5,0.650,798743.7,798743.7,16979,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028017,2315979.00
08/06/2017 10:00,2,4.740,ACTIVE,215.09,349.86,60.012,1502028003,"201051344000417","219011344069620",18.43,34.30,0,333.63,369.40,88.6,83.6,0.424,713793.6,713793.6,17022,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028018,2315980.00
08/06/2017 10:00,2,4.309,ACTIVE,211.93,358.28,60.002,1502028003,"274151322000083","219011344069620",28.33,38.40,0,332.43,371.21,123.5,117.3,0.495,1040623.8,1040623.8,16894,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028019,2315981.00
08/06/2017 10:00,2,4.666,ACTIVE,213.06,366.40,59.991,1502028003,"274151322000076","219011344069620",28.94,40.80,0,333.33,374.81,136.8,130.1,0.530,1110945.2,1110945.2,16886,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028020,2315982.00
08/06/2017 10:00,2,4.883,ACTIVE,215.54,354.37,60.002,1502028003,"201051344000868","219011344069620",28.49,26.50,0,333.03,385.63,140.9,134.1,0.650,792644.6,792644.6,17011,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028020,2315983.00
08/06/2017 10:00,2,4.580,ACTIVE,211.93,358.58,60.002,1502028003,"274151322000095","219011344069620",28.77,39.50,0,333.03,373.61,133.5,126.9,0.513,1100248.9,1100248.9,16905,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028021,2315984.00
08/06/2017 10:00,2,0.109,ACTIVE,216.22,305.98,60.002,1502028003,"201051344000988","219011344069620",22.82,22.30,0,301.17,306.58,2.5,0.5,0.000,686342.3,686342.3,16983,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028022,2315985.00
08/06/2017 10:00,2,4.781,ACTIVE,215.32,352.27,59.981,1502028003,"201051344001025","219011344069620",28.65,34.80,0,332.73,384.73,138.7,132.0,0.636,799588.2,799588.2,16983,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028023,2315986.00
08/06/2017 10:00,2,4.750,ACTIVE,216.22,354.67,59.970,1502028003,"201051344000458","219011344069620",28.80,28.80,0,337.24,385.63,138.6,131.8,0.667,803815.0,803815.0,16979,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028024,2315987.00
08/06/2017 10:00,2,4.760,ACTIVE,216.90,356.48,59.975,1502028003,"201051344000853","219011344069620",29.06,27.50,0,338.44,389.24,140.1,133.3,0.667,805138.7,805138.7,17000,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028025,2315988.00
08/06/2017 10:00,2,4.799,ACTIVE,214.64,353.47,60.012,1502028003,"201051344000685","219011344069620",28.21,31.30,0,332.73,384.73,137.1,130.4,0.681,798579.3,798579.3,17016,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028026,2315989.00
08/06/2017 10:00,2,4.736,ACTIVE,215.54,353.47,59.991,1502028003,"201051344000917","219011344069620",28.57,31.30,0,332.13,384.13,137.1,130.4,0.645,795280.7,795280.7,17012,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028027,2315990.00
08/06/2017 10:00,2,4.717,ACTIVE,214.87,352.27,60.007,1502028003,"201051344001145","219011344069620",28.49,30.80,0,333.03,383.83,136.0,129.3,0.632,803288.6,803288.6,16998,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028028,2315991.00
08/06/2017 10:00,2,4.738,ACTIVE,215.77,354.07,59.991,1502028003,"201051344000651","219011344069620",28.78,30.50,0,333.33,384.43,138.1,131.4,0.641,792227.1,792227.1,16992,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028029,2315992.00
08/06/2017 10:00,2,4.350,ACTIVE,212.16,360.08,59.996,1502028003,"274151322000088","219011344069620",27.91,36.80,0,332.43,372.11,122.9,116.7,0.468,998499.3,998499.3,16885,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028030,2315993.00
08/06/2017 10:00,2,2.898,ACTIVE,213.06,422.30,60.007,1502028003,"274151322000068","219011344069620",39.10,39.50,0,394.65,446.35,114.5,108.6,0.438,869237.6,869237.6,17278,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028030,2315994.00
08/06/2017 10:00,2,4.789,ACTIVE,215.54,353.47,60.012,1502028003,"201051344001135","219011344069620",28.27,31.00,0,333.03,384.13,137.1,130.4,0.636,787774.0,787774.0,16961,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028031,2315995.00
08/06/2017 10:00,2,4.836,ACTIVE,214.87,354.37,60.002,1502028003,"201051344000594","219011344069620",28.43,37.30,0,332.43,385.03,139.2,132.5,0.641,807193.9,807193.9,16986,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028032,2315996.00
08/06/2017 10:00,2,4.885,ACTIVE,215.77,354.07,60.028,1502028003,"201051344001203","219011344069620",28.51,33.00,0,333.63,385.33,141.2,134.3,0.667,797672.7,797672.7,17018,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028033,2315997.00
08/06/2017 10:00,2,4.334,ACTIVE,212.61,346.26,60.002,1502028003,"274151322000054","219011344069620",27.41,36.50,0,333.33,371.81,120.3,114.2,0.455,1014551.5,1014551.5,16870,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028034,2315998.00
08/06/2017 10:00,2,4.836,ACTIVE,215.77,354.37,60.007,1502028003,"201051344000867","219011344069620",28.67,30.00,0,333.33,384.73,140.5,133.7,0.645,791383.3,791383.3,17017,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028035,2315999.00
08/06/2017 10:00,2,4.844,ACTIVE,215.54,356.18,60.023,1502028003,"201051344001093","219011344069620",28.82,32.60,0,332.43,385.63,141.4,134.5,0.650,795269.0,795269.0,17020,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028036,2316000.00
08/06/2017 10:00,2,4.832,ACTIVE,216.00,356.18,60.012,1502028003,"201051344000900","219011344069620",29.16,27.00,0,333.93,387.14,142.6,135.7,0.658,813281.2,813281.2,17021,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028037,2316001.00
08/06/2017 10:00,2,4.736,ACTIVE,216.00,354.97,60.012,1502028003,"201051344000648","219011344069620",28.80,28.00,0,337.24,386.23,138.2,131.4,0.650,800013.8,800013.8,16993,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028038,2316002.00
08/06/2017 10:00,2,4.773,ACTIVE,216.22,355.88,60.018,1502028003,"201051344000569","219011344069620",28.94,28.30,0,335.44,386.83,140.0,133.2,0.658,814999.4,814999.4,16965,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028039,2316003.00
08/06/2017 10:00,2,4.752,ACTIVE,216.22,355.28,60.002,1502028003,"201051344000983","219011344069620",29.04,28.00,0,334.54,386.53,139.8,133.0,0.672,805794.1,805794.1,16997,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028040,2316004.00
08/06/2017 10:00,2,4.781,ACTIVE,216.45,355.28,60.012,1502028003,"201051344001158","219011344069620",28.63,29.50,0,336.34,385.63,138.6,131.9,0.658,789917.0,789917.0,16995,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028040,2316005.00
08/06/2017 10:00,2,4.744,ACTIVE,216.45,356.18,60.018,1502028003,"201051344000576","219011344069620",29.14,27.00,0,336.94,387.44,140.0,133.2,0.658,804455.5,804455.5,17007,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028041,2316006.00
08/06/2017 10:00,2,4.328,ACTIVE,212.61,345.36,60.002,1502028003,"274151322000087","219011344069620",27.83,48.00,0,332.73,370.30,122.1,115.9,0.451,989573.5,989573.5,17114,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028042,2316007.00
08/06/2017 10:15,2,5.281,ACTIVE,216.90,357.68,59.996,1502028903,"201051344000645","219011344069620",28.47,29.00,0,338.14,393.15,152.2,145.0,0.694,803409.9,803409.9,16982,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028904,2316008.00
