ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 10:15,2,4.799,ACTIVE,212.83,359.18,59.981,1502028903,"274151322000085","219011344069620",26.50,38.00,0,333.93,373.31,128.7,122.3,0.495,1009453.0,1009453.0,16884,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028905,2316009.00
08/06/2017 10:15,2,5.223,ACTIVE,216.22,357.98,59.975,1502028903,"201051344000633","219011344069620",28.53,32.60,0,336.04,390.14,150.7,143.5,0.725,790483.1,790483.1,17033,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028906,2316010.00
08/06/2017 10:15,2,5.281,ACTIVE,217.13,357.98,59.986,1502028903,"201051344000469","219011344069620",28.71,27.50,0,337.24,393.45,153.6,146.4,0.734,794336.6,794336.6,16999,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028906,2316011.00
08/06/2017 10:15,2,5.170,ACTIVE,215.32,355.28,59.949,1502028903,"201051344000646","219011344069620",28.23,36.00,0,332.43,387.74,147.8,140.8,0.698,788785.3,788785.3,16987,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028907,2316012.00
08/06/2017 10:15,2,4.844,ACTIVE,212.83,348.36,59.970,1502028903,"274151322000052","219011344069620",28.23,41.50,0,332.73,376.31,138.4,131.7,0.552,1051268.5,1051268.5,16882,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028908,2316013.00
08/06/2017 10:15,2,5.154,ACTIVE,216.45,355.88,59.975,1502028903,"201051344000585","219011344069620",28.41,35.40,0,332.73,388.04,148.3,141.2,0.689,802623.1,802623.1,16985,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028909,2316014.00
08/06/2017 10:15,2,5.219,ACTIVE,215.09,354.37,59.965,1502028903,"201051344001230","219011344069620",28.35,36.50,0,333.63,388.94,149.7,142.6,0.716,793261.0,793261.0,17026,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028910,2316015.00
08/06/2017 10:15,2,5.098,ACTIVE,216.67,355.58,59.970,1502028903,"201051344000582","219011344069620",28.51,32.00,0,332.43,388.94,147.0,140.0,0.676,782291.4,782291.4,16976,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028911,2316016.00
08/06/2017 10:15,2,5.273,ACTIVE,215.32,354.67,59.991,1502028903,"201051344000955","219011344069620",28.25,34.80,0,332.73,388.34,150.9,143.7,0.716,802381.4,802381.4,17001,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028912,2316017.00
08/06/2017 10:15,2,3.314,ACTIVE,212.83,418.09,59.975,1502028903,"274151322000094","219011344069620",37.67,40.80,0,395.25,444.24,126.4,120.0,0.491,868453.4,868453.4,17267,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028913,2316018.00
08/06/2017 10:15,2,5.174,ACTIVE,216.90,357.08,59.933,1502028903,"201051344000579","219011344069620",28.82,33.80,0,337.84,392.55,151.0,143.8,0.712,812594.5,812594.5,16993,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028914,2316019.00
08/06/2017 10:15,2,5.266,ACTIVE,215.32,354.67,59.975,1502028903,"201051344000890","219011344069620",28.05,37.30,0,332.73,388.64,149.6,142.5,0.689,796456.9,796456.9,16998,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028915,2316020.00
08/06/2017 10:15,2,5.197,ACTIVE,216.00,355.88,59.965,1502028903,"201051344000438","219011344069620",28.47,34.30,0,332.13,388.64,149.8,142.7,0.703,798777.9,798777.9,16980,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028916,2316021.00
08/06/2017 10:15,2,5.164,ACTIVE,215.54,349.86,59.975,1502028903,"201051344000417","219011344069620",18.33,36.00,0,333.93,372.11,96.0,90.7,0.451,713815.4,713815.4,17023,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028917,2316022.00
08/06/2017 10:15,2,4.777,ACTIVE,212.38,356.18,59.959,1502028903,"274151322000083","219011344069620",27.99,41.30,0,333.33,375.41,135.3,128.7,0.544,1040654.6,1040654.6,16895,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028918,2316023.00
08/06/2017 10:15,2,5.125,ACTIVE,213.74,363.39,59.965,1502028903,"274151322000076","219011344069620",28.75,43.60,0,333.33,377.82,149.2,142.1,0.575,1110979.2,1110979.2,16887,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028918,2316024.00
08/06/2017 10:15,2,5.295,ACTIVE,216.00,356.78,59.975,1502028903,"201051344000868","219011344069620",28.55,28.00,0,333.03,389.84,153.1,145.8,0.694,792679.6,792679.6,17012,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028919,2316025.00
08/06/2017 10:15,2,5.064,ACTIVE,212.38,362.79,59.949,1502028903,"274151322000095","219011344069620",28.49,43.20,0,333.03,377.52,146.1,139.0,0.552,1100282.1,1100282.1,16906,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028920,2316026.00
08/06/2017 10:15,2,0.105,ACTIVE,216.90,306.58,60.007,1502028903,"201051344000988","219011344069620",22.72,23.50,0,301.77,307.48,2.5,0.5,0.000,686342.4,686342.4,16984,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028921,2316027.00
08/06/2017 10:15,2,5.277,ACTIVE,216.22,355.28,59.965,1502028903,"201051344001025","219011344069620",28.15,36.00,0,332.73,388.34,150.6,143.4,0.685,799622.6,799622.6,16984,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028922,2316028.00
08/06/2017 10:15,2,5.166,ACTIVE,217.13,357.68,59.996,1502028903,"201051344000458","219011344069620",28.80,30.80,0,338.14,392.85,150.7,143.5,0.716,803849.3,803849.3,16980,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028923,2316029.00
08/06/2017 10:15,2,5.246,ACTIVE,217.58,358.58,59.965,1502028903,"201051344000853","219011344069620",28.77,28.80,0,338.44,394.95,152.8,145.6,0.720,805173.5,805173.5,17001,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028924,2316030.00
08/06/2017 10:15,2,5.266,ACTIVE,215.32,355.28,59.965,1502028903,"201051344000685","219011344069620",27.97,33.50,0,332.73,387.44,149.1,142.0,0.729,798613.4,798613.4,17017,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028925,2316031.00
08/06/2017 10:15,2,5.207,ACTIVE,216.45,356.18,60.002,1502028903,"201051344000917","219011344069620",28.19,32.80,0,331.53,388.04,148.7,141.6,0.707,795314.6,795314.6,17013,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028926,2316032.00
08/06/2017 10:15,2,5.205,ACTIVE,215.54,355.28,59.954,1502028903,"201051344001145","219011344069620",28.05,32.60,0,332.73,387.14,147.9,140.8,0.689,803322.4,803322.4,16999,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028927,2316033.00
08/06/2017 10:15,2,5.279,ACTIVE,216.67,355.88,59.970,1502028903,"201051344000651","219011344069620",28.07,32.60,0,332.43,388.64,149.9,142.8,0.689,792261.4,792261.4,16993,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028928,2316034.00
08/06/2017 10:15,2,4.803,ACTIVE,212.61,351.67,59.965,1502028903,"274151322000088","219011344069620",27.69,38.60,0,332.73,375.11,134.6,128.0,0.513,998529.8,998529.8,16886,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028928,2316035.00
08/06/2017 10:15,2,3.238,ACTIVE,213.29,425.01,59.965,1502028903,"274151322000068","219011344069620",38.41,41.30,0,392.55,449.05,126.4,120.1,0.482,869266.2,869266.2,17279,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028929,2316036.00
08/06/2017 10:15,2,5.271,ACTIVE,216.00,355.28,59.981,1502028903,"201051344001135","219011344069620",27.87,33.30,0,332.73,387.44,148.8,141.6,0.681,787808.0,787808.0,16962,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028930,2316037.00
08/06/2017 10:15,2,5.271,ACTIVE,215.54,355.58,59.954,1502028903,"201051344000594","219011344069620",28.31,38.60,0,331.83,389.24,151.2,144.0,0.703,807228.4,807228.4,16987,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028931,2316038.00
08/06/2017 10:15,2,5.311,ACTIVE,216.45,355.28,59.970,1502028903,"201051344001203","219011344069620",28.43,35.60,0,333.33,389.84,152.8,145.6,0.720,797707.7,797707.7,17019,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028932,2316039.00
08/06/2017 10:15,2,4.773,ACTIVE,212.83,359.78,59.975,1502028903,"274151322000054","219011344069620",27.06,38.80,0,332.73,375.11,130.8,124.3,0.499,1014581.3,1014581.3,16871,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028933,2316040.00
08/06/2017 10:15,2,5.277,ACTIVE,216.22,356.18,59.986,1502028903,"201051344000867","219011344069620",28.51,32.60,0,333.63,389.24,152.3,145.1,0.689,791418.1,791418.1,17018,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028934,2316041.00
08/06/2017 10:15,2,5.268,ACTIVE,216.45,356.18,59.986,1502028903,"201051344001093","219011344069620",28.65,35.00,0,332.13,389.54,152.8,145.6,0.703,795304.0,795304.0,17021,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028935,2316042.00
08/06/2017 10:15,2,5.301,ACTIVE,216.67,357.68,59.965,1502028903,"201051344000900","219011344069620",29.04,28.00,0,336.64,393.75,155.8,148.5,0.720,813316.7,813316.7,17022,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028936,2316043.00
08/06/2017 10:15,2,5.201,ACTIVE,216.67,356.78,59.965,1502028903,"201051344000648","219011344069620",28.59,28.80,0,337.54,390.74,150.5,143.3,0.707,800048.1,800048.1,16994,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028937,2316044.00
08/06/2017 10:15,2,5.271,ACTIVE,216.90,357.98,59.975,1502028903,"201051344000569","219011344069620",28.61,29.50,0,337.54,391.04,152.7,145.4,0.720,815034.3,815034.3,16966,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028938,2316045.00
08/06/2017 10:15,2,5.191,ACTIVE,216.90,357.68,59.996,1502028903,"201051344000983","219011344069620",29.08,29.50,0,337.24,391.04,152.8,145.5,0.720,805828.9,805828.9,16998,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028939,2316046.00
08/06/2017 10:15,2,5.287,ACTIVE,216.90,357.38,59.959,1502028903,"201051344001158","219011344069620",28.11,32.20,0,337.54,389.84,150.6,143.4,0.707,789951.4,789951.4,16996,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028940,2316047.00
08/06/2017 10:15,2,5.244,ACTIVE,217.13,357.68,59.970,1502028903,"201051344000576","219011344069620",28.78,28.00,0,337.84,394.65,152.9,145.6,0.716,804490.4,804490.4,17008,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028941,2316048.00
08/06/2017 10:15,2,4.783,ACTIVE,212.83,356.18,59.959,1502028903,"274151322000087","219011344069620",27.63,50.20,0,333.03,374.21,133.8,127.2,0.491,989603.9,989603.9,17115,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502028942,2316049.00
08/06/2017 10:30,2,5.740,ACTIVE,216.90,357.68,59.959,1502029803,"201051344000645","219011344069620",27.93,31.00,0,338.44,396.15,162.3,154.8,0.742,803447.4,803447.4,16983,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029804,2316050.00
08/06/2017 10:30,2,5.162,ACTIVE,212.38,344.76,59.959,1502029803,"274151322000085","219011344069620",26.16,40.80,0,333.93,376.01,136.8,130.1,0.530,1009484.5,1009484.5,16885,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029805,2316051.00
08/06/2017 10:30,2,5.652,ACTIVE,216.22,357.38,59.970,1502029803,"201051344000633","219011344069620",28.09,34.80,0,337.24,393.45,160.7,153.2,0.773,790520.3,790520.3,17034,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029806,2316052.00
08/06/2017 10:30,2,5.656,ACTIVE,217.13,358.88,59.970,1502029803,"201051344000469","219011344069620",28.53,30.30,0,337.84,397.05,163.3,155.7,0.782,794374.5,794374.5,17000,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029807,2316053.00
08/06/2017 10:30,2,5.586,ACTIVE,215.32,356.48,59.959,1502029803,"201051344000646","219011344069620",27.83,38.60,0,331.53,390.74,157.4,150.0,0.756,788821.7,788821.7,16988,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029808,2316054.00
08/06/2017 10:30,2,5.277,ACTIVE,212.38,362.49,59.954,1502029803,"274151322000052","219011344069620",27.83,43.00,0,332.73,378.72,148.8,141.7,0.592,1051302.6,1051302.6,16883,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029809,2316055.00
08/06/2017 10:30,2,5.600,ACTIVE,216.22,357.98,59.959,1502029803,"201051344000585","219011344069620",27.91,38.20,0,336.64,391.04,158.3,150.9,0.738,802659.6,802659.6,16986,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029809,2316056.00
08/06/2017 10:30,2,5.658,ACTIVE,214.87,356.18,59.965,1502029803,"201051344001230","219011344069620",27.87,38.40,0,332.43,391.34,159.8,152.3,0.773,793297.9,793297.9,17027,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029810,2316057.00
08/06/2017 10:30,2,5.549,ACTIVE,216.45,357.38,60.002,1502029803,"201051344000582","219011344069620",27.95,34.30,0,336.64,392.25,157.0,149.6,0.734,782327.7,782327.7,16977,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029811,2316058.00
08/06/2017 10:30,2,5.672,ACTIVE,215.09,356.48,59.959,1502029803,"201051344000955","219011344069620",27.93,37.30,0,331.53,391.34,160.5,153.0,0.760,802418.5,802418.5,17002,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029812,2316059.00
08/06/2017 10:30,2,3.557,ACTIVE,212.38,413.59,59.975,1502029803,"274151322000094","219011344069620",37.87,42.50,0,392.85,448.75,136.0,129.3,0.526,868484.5,868484.5,17268,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029813,2316060.00
08/06/2017 10:30,2,5.734,ACTIVE,216.90,357.98,59.965,1502029803,"201051344000579","219011344069620",27.75,36.00,0,338.14,396.45,161.1,153.6,0.756,812631.7,812631.7,16994,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029814,2316061.00
08/06/2017 10:30,2,5.697,ACTIVE,215.09,356.78,59.944,1502029803,"201051344000890","219011344069620",27.63,39.30,0,332.43,391.64,159.4,152.0,0.729,796493.7,796493.7,16999,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029815,2316062.00
08/06/2017 10:30,2,5.660,ACTIVE,216.00,357.38,59.965,1502029803,"201051344000438","219011344069620",27.87,36.80,0,333.33,392.25,159.8,152.3,0.756,798814.8,798814.8,16981,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029816,2316063.00
08/06/2017 10:30,2,5.621,ACTIVE,215.54,350.77,59.954,1502029803,"201051344000417","219011344069620",17.97,38.20,0,333.93,373.61,102.3,96.8,0.486,713838.8,713838.8,17024,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029817,2316064.00
08/06/2017 10:30,2,5.170,ACTIVE,212.16,354.07,59.959,1502029803,"274151322000083","219011344069620",27.85,43.60,0,332.73,378.12,145.6,138.6,0.583,1040687.9,1040687.9,16896,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029818,2316065.00
08/06/2017 10:30,2,5.572,ACTIVE,213.29,361.59,59.954,1502029803,"274151322000076","219011344069620",28.29,45.30,0,332.73,380.82,159.7,152.2,0.628,1111015.9,1111015.9,16888,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029818,2316066.00
08/06/2017 10:30,2,5.678,ACTIVE,215.77,357.98,59.949,1502029803,"201051344000868","219011344069620",28.37,30.30,0,333.03,392.85,163.0,155.4,0.747,792717.3,792717.3,17013,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029819,2316067.00
08/06/2017 10:30,2,5.469,ACTIVE,212.16,349.86,59.959,1502029803,"274151322000095","219011344069620",28.25,44.50,0,333.03,380.22,156.3,148.9,0.597,1100318.1,1100318.1,16907,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029820,2316068.00
08/06/2017 10:30,2,0.104,ACTIVE,216.67,306.28,59.965,1502029803,"201051344000988","219011344069620",22.44,25.00,0,302.37,308.99,2.4,0.4,0.000,686342.5,686342.5,16985,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029821,2316069.00
08/06/2017 10:30,2,5.729,ACTIVE,216.00,355.88,59.959,1502029803,"201051344001025","219011344069620",27.61,39.30,0,333.93,391.64,160.2,152.7,0.729,799659.7,799659.7,16985,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029822,2316070.00
08/06/2017 10:30,2,5.562,ACTIVE,216.90,357.98,59.965,1502029803,"201051344000458","219011344069620",28.53,32.60,0,338.14,396.15,160.8,153.2,0.773,803886.5,803886.5,16981,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029823,2316071.00
08/06/2017 10:30,2,5.678,ACTIVE,217.35,359.48,59.944,1502029803,"201051344000853","219011344069620",28.37,30.50,0,338.14,397.66,162.9,155.3,0.778,805211.3,805211.3,17002,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029824,2316072.00
08/06/2017 10:30,2,5.625,ACTIVE,215.32,356.18,59.938,1502029803,"201051344000685","219011344069620",27.95,35.80,0,332.73,390.74,159.1,151.7,0.782,798650.1,798650.1,17018,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029825,2316073.00
08/06/2017 10:30,2,5.602,ACTIVE,216.22,357.98,59.970,1502029803,"201051344000917","219011344069620",27.97,35.20,0,332.73,391.34,158.6,151.2,0.756,795351.3,795351.3,17014,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029826,2316074.00
08/06/2017 10:30,2,5.570,ACTIVE,215.32,355.28,59.959,1502029803,"201051344001145","219011344069620",28.05,35.20,0,333.03,390.74,158.2,150.8,0.734,803358.8,803358.8,17000,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029827,2316075.00
08/06/2017 10:30,2,5.742,ACTIVE,216.45,358.58,59.949,1502029803,"201051344000651","219011344069620",27.45,35.40,0,337.84,391.94,159.7,152.2,0.725,792298.4,792298.4,16994,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029828,2316076.00
08/06/2017 10:30,2,5.207,ACTIVE,212.38,360.69,59.949,1502029803,"274151322000088","219011344069620",27.29,41.00,0,333.03,377.52,143.9,137.0,0.544,998562.9,998562.9,16887,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029829,2316077.00
08/06/2017 10:30,2,3.578,ACTIVE,213.29,416.59,59.949,1502029803,"274151322000068","219011344069620",37.45,42.80,0,390.14,448.15,135.6,129.0,0.526,869297.2,869297.2,17280,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029830,2316078.00
08/06/2017 10:30,2,5.693,ACTIVE,216.00,356.48,59.959,1502029803,"201051344001135","219011344069620",27.47,35.60,0,333.33,391.04,158.3,150.9,0.734,787844.6,787844.6,16963,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029831,2316079.00
08/06/2017 10:30,2,5.635,ACTIVE,215.32,354.97,59.996,1502029803,"201051344000594","219011344069620",28.21,40.40,0,330.63,392.85,160.9,153.3,0.751,807265.7,807265.7,16988,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029831,2316080.00
08/06/2017 10:30,2,5.760,ACTIVE,216.22,356.78,59.970,1502029803,"201051344001203","219011344069620",27.89,38.00,0,336.64,393.15,162.7,155.1,0.765,797745.3,797745.3,17020,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029832,2316081.00
08/06/2017 10:30,2,5.213,ACTIVE,212.38,363.39,59.944,1502029803,"274151322000054","219011344069620",26.36,41.30,0,333.03,377.52,139.1,132.3,0.530,1014613.4,1014613.4,16872,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029833,2316082.00
08/06/2017 10:30,2,5.811,ACTIVE,216.22,356.78,59.933,1502029803,"201051344000867","219011344069620",27.51,34.00,0,333.93,391.34,161.9,154.4,0.747,791455.7,791455.7,17019,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029834,2316083.00
08/06/2017 10:30,2,5.664,ACTIVE,216.45,357.38,59.944,1502029803,"201051344001093","219011344069620",28.25,37.30,0,336.64,392.85,162.1,154.5,0.747,795341.6,795341.6,17022,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029835,2316084.00
08/06/2017 10:30,2,5.777,ACTIVE,216.45,358.28,59.954,1502029803,"201051344000900","219011344069620",28.45,29.30,0,336.64,397.66,166.4,158.7,0.769,813355.2,813355.2,17023,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029836,2316085.00
08/06/2017 10:30,2,5.609,ACTIVE,216.67,357.08,59.954,1502029803,"201051344000648","219011344069620",28.23,31.00,0,337.84,395.55,160.4,152.9,0.747,800085.2,800085.2,16995,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029837,2316086.00
08/06/2017 10:30,2,5.645,ACTIVE,216.90,357.68,59.959,1502029803,"201051344000569","219011344069620",28.63,30.80,0,337.24,396.45,163.6,156.0,0.765,815072.0,815072.0,16967,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029838,2316087.00
08/06/2017 10:30,2,5.621,ACTIVE,217.13,357.08,59.954,1502029803,"201051344000983","219011344069620",28.57,30.80,0,337.24,396.15,162.8,155.2,0.769,805866.6,805866.6,16999,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029839,2316088.00
08/06/2017 10:30,2,5.711,ACTIVE,216.90,357.68,59.959,1502029803,"201051344001158","219011344069620",27.65,34.50,0,336.94,395.25,160.0,152.5,0.760,789988.4,789988.4,16997,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029840,2316089.00
08/06/2017 10:30,2,5.668,ACTIVE,217.13,358.88,59.954,1502029803,"201051344000576","219011344069620",28.41,30.30,0,338.14,397.66,163.1,155.5,0.769,804528.1,804528.1,17009,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029841,2316090.00
08/06/2017 10:30,2,5.129,ACTIVE,212.61,362.79,59.975,1502029803,"274151322000087","219011344069620",27.55,53.00,0,333.33,376.31,143.2,136.3,0.530,989636.8,989636.8,17116,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502029842,2316091.00
08/06/2017 10:45,2,6.143,ACTIVE,217.35,359.78,59.965,1502030703,"201051344000645","219011344069620",27.57,33.00,0,334.24,400.06,171.4,163.5,0.773,803487.2,803487.2,16984,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030704,2316092.00
08/06/2017 10:45,2,5.545,ACTIVE,212.83,344.76,59.959,1502030703,"274151322000085","219011344069620",25.80,43.20,0,333.63,378.12,144.9,137.9,0.557,1009518.0,1009518.0,16886,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030705,2316093.00
08/06/2017 10:45,2,6.045,ACTIVE,216.67,359.48,59.965,1502030703,"201051344000633","219011344069620",27.75,37.30,0,332.13,399.16,169.8,162.0,0.813,790559.8,790559.8,17035,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030706,2316094.00
08/06/2017 10:45,2,6.070,ACTIVE,217.58,361.89,59.991,1502030703,"201051344000469","219011344069620",28.03,32.40,0,332.43,400.66,172.3,164.4,0.822,794414.6,794414.6,17001,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030707,2316095.00
08/06/2017 10:45,2,6.053,ACTIVE,215.77,358.58,59.965,1502030703,"201051344000646","219011344069620",27.37,40.20,0,331.53,394.35,167.8,160.0,0.804,788860.3,788860.3,16989,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030708,2316096.00
08/06/2017 10:45,2,5.646,ACTIVE,212.83,353.17,59.954,1502030703,"274151322000052","219011344069620",27.77,45.00,0,332.13,381.42,158.8,151.4,0.632,1051339.1,1051339.1,16884,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030709,2316097.00
08/06/2017 10:45,2,5.992,ACTIVE,216.90,359.48,59.954,1502030703,"201051344000585","219011344069620",27.71,40.00,0,327.62,404.87,168.3,160.5,0.791,802698.4,802698.4,16987,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030710,2316098.00
08/06/2017 10:45,2,6.102,ACTIVE,215.54,355.88,59.981,1502030703,"201051344001230","219011344069620",27.51,39.80,0,331.23,394.35,169.9,162.1,0.804,793337.1,793337.1,17028,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030711,2316099.00
08/06/2017 10:45,2,5.943,ACTIVE,216.90,358.28,60.007,1502030703,"201051344000582","219011344069620",27.79,36.80,0,333.93,397.66,167.2,159.4,0.773,782366.3,782366.3,16978,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030711,2316100.00
08/06/2017 10:45,2,6.156,ACTIVE,215.77,357.68,59.959,1502030703,"201051344000955","219011344069620",27.33,38.60,0,331.83,394.05,170.4,162.6,0.813,802457.8,802457.8,17003,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030712,2316101.00
08/06/2017 10:45,2,3.689,ACTIVE,212.83,429.82,59.965,1502030703,"274151322000094","219011344069620",38.86,44.80,0,387.74,447.85,145.4,138.4,0.566,868517.8,868517.8,17269,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030713,2316102.00
08/06/2017 10:45,2,6.070,ACTIVE,217.58,360.69,59.975,1502030703,"201051344000579","219011344069620",27.73,38.80,0,332.43,400.36,170.4,162.6,0.800,812671.3,812671.3,16995,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030714,2316103.00
08/06/2017 10:45,2,6.125,ACTIVE,215.54,357.98,60.007,1502030703,"201051344000890","219011344069620",27.27,41.50,0,332.43,394.05,169.3,161.5,0.787,796532.8,796532.8,17000,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030715,2316104.00
08/06/2017 10:45,2,6.041,ACTIVE,216.45,358.88,59.959,1502030703,"201051344000438","219011344069620",27.81,38.80,0,333.33,396.45,170.1,162.2,0.809,798854.0,798854.0,16982,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030716,2316105.00
08/06/2017 10:45,2,5.979,ACTIVE,216.00,352.27,59.970,1502030703,"201051344000417","219011344069620",17.95,40.20,0,333.63,376.92,108.7,103.0,0.521,713863.7,713863.7,17025,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030717,2316106.00
08/06/2017 10:45,2,5.582,ACTIVE,212.38,363.09,59.970,1502030703,"274151322000083","219011344069620",27.57,45.80,0,332.73,380.22,155.7,148.4,0.623,1040723.7,1040723.7,16897,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030718,2316107.00
08/06/2017 10:45,2,5.957,ACTIVE,213.51,348.06,59.986,1502030703,"274151322000076","219011344069620",28.21,48.30,0,332.43,383.53,170.0,162.2,0.667,1111055.0,1111055.0,16889,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030719,2316108.00
08/06/2017 10:45,2,6.178,ACTIVE,216.45,358.58,59.975,1502030703,"201051344000868","219011344069620",27.55,32.00,0,331.23,395.85,172.3,164.4,0.791,792757.4,792757.4,17014,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030720,2316109.00
08/06/2017 10:45,2,5.953,ACTIVE,212.38,358.58,59.970,1502030703,"274151322000095","219011344069620",27.71,47.00,0,332.13,383.23,166.9,159.2,0.636,1100356.4,1100356.4,16908,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030721,2316110.00
08/06/2017 10:45,2,0.100,ACTIVE,217.35,307.18,59.965,1502030703,"201051344000988","219011344069620",22.26,27.00,0,301.17,308.39,2.3,0.3,0.000,686342.6,686342.6,16986,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030722,2316111.00
08/06/2017 10:45,2,6.145,ACTIVE,216.45,358.28,60.002,1502030703,"201051344001025","219011344069620",27.35,41.30,0,329.73,400.06,170.2,162.4,0.773,799699.1,799699.1,16986,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030723,2316112.00
08/06/2017 10:45,2,6.033,ACTIVE,217.58,360.08,59.959,1502030703,"201051344000458","219011344069620",27.91,34.50,0,331.23,400.36,170.5,162.6,0.818,803926.0,803926.0,16982,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030724,2316113.00
08/06/2017 10:45,2,6.131,ACTIVE,218.03,363.39,59.949,1502030703,"201051344000853","219011344069620",27.93,32.00,0,334.54,400.66,173.3,165.3,0.822,805251.4,805251.4,17003,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030724,2316114.00
08/06/2017 10:45,2,6.045,ACTIVE,215.54,357.38,59.959,1502030703,"201051344000685","219011344069620",27.77,37.00,0,332.73,394.65,170.1,162.3,0.831,798689.2,798689.2,17019,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030725,2316115.00
08/06/2017 10:45,2,6.062,ACTIVE,216.67,357.98,59.954,1502030703,"201051344000917","219011344069620",27.45,37.50,0,332.73,395.55,168.6,160.8,0.800,795390.3,795390.3,17015,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030726,2316116.00
08/06/2017 10:45,2,6.010,ACTIVE,215.77,358.28,59.954,1502030703,"201051344001145","219011344069620",27.77,36.00,0,333.63,394.65,169.1,161.2,0.782,803397.8,803397.8,17001,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030727,2316117.00
08/06/2017 10:45,2,6.107,ACTIVE,217.13,360.99,59.965,1502030703,"201051344000651","219011344069620",27.45,37.80,0,332.73,399.16,169.8,162.0,0.778,792337.6,792337.6,16995,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030728,2316118.00
08/06/2017 10:45,2,5.568,ACTIVE,212.61,364.89,59.965,1502030703,"274151322000088","219011344069620",27.15,43.00,0,332.73,379.92,153.2,145.9,0.583,998598.2,998598.2,16888,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030729,2316119.00
08/06/2017 10:45,2,3.811,ACTIVE,213.74,422.30,59.959,1502030703,"274151322000068","219011344069620",37.79,44.50,0,387.74,446.95,145.1,138.2,0.566,869330.5,869330.5,17281,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030730,2316120.00
08/06/2017 10:45,2,6.064,ACTIVE,216.45,358.58,59.954,1502030703,"201051344001135","219011344069620",27.41,38.00,0,333.93,394.35,168.3,160.5,0.782,787883.5,787883.5,16964,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030731,2316121.00
08/06/2017 10:45,2,6.098,ACTIVE,216.00,358.58,59.965,1502030703,"201051344000594","219011344069620",27.61,42.50,0,329.43,397.66,170.5,162.6,0.791,807305.2,807305.2,16989,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030732,2316122.00
08/06/2017 10:45,2,6.176,ACTIVE,216.90,358.58,59.965,1502030703,"201051344001203","219011344069620",27.51,40.00,0,332.43,399.16,172.1,164.1,0.804,797785.3,797785.3,17021,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030733,2316123.00
08/06/2017 10:45,2,5.531,ACTIVE,212.83,360.38,59.959,1502030703,"274151322000054","219011344069620",26.38,43.80,0,333.03,379.62,147.8,140.7,0.566,1014647.4,1014647.4,16873,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030733,2316124.00
08/06/2017 10:45,2,6.137,ACTIVE,216.67,358.88,59.949,1502030703,"201051344000867","219011344069620",27.59,36.80,0,331.53,395.25,171.5,163.6,0.782,791495.6,791495.6,17020,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030734,2316125.00
08/06/2017 10:45,2,6.074,ACTIVE,216.67,358.58,59.954,1502030703,"201051344001093","219011344069620",27.85,39.50,0,333.63,399.76,171.3,163.4,0.787,795381.4,795381.4,17023,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030736,2316126.00
08/06/2017 10:45,2,6.105,ACTIVE,217.13,360.38,59.970,1502030703,"201051344000900","219011344069620",28.61,31.00,0,332.43,401.86,176.8,168.8,0.782,813396.1,813396.1,17024,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030737,2316127.00
08/06/2017 10:45,2,5.986,ACTIVE,217.13,358.88,59.970,1502030703,"201051344000648","219011344069620",27.99,33.00,0,331.53,400.66,169.7,161.8,0.791,800124.6,800124.6,16996,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030737,2316128.00
08/06/2017 10:45,2,6.035,ACTIVE,217.58,359.18,59.965,1502030703,"201051344000569","219011344069620",28.43,32.00,0,331.53,400.36,173.8,165.8,0.809,815112.2,815112.2,16968,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030738,2316129.00
08/06/2017 10:45,2,6.035,ACTIVE,217.58,359.18,59.965,1502030703,"201051344000983","219011344069620",28.27,32.80,0,331.53,400.36,172.8,164.9,0.818,805906.6,805906.6,17000,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030739,2316130.00
08/06/2017 10:45,2,6.115,ACTIVE,217.58,359.78,59.981,1502030703,"201051344001158","219011344069620",27.25,36.50,0,333.33,399.76,168.9,161.1,0.795,790027.7,790027.7,16998,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030740,2316131.00
08/06/2017 10:45,2,6.117,ACTIVE,217.80,361.29,59.965,1502030703,"201051344000576","219011344069620",27.93,32.00,0,333.03,401.26,173.1,165.1,0.826,804568.2,804568.2,17010,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030741,2316132.00
08/06/2017 10:45,2,5.488,ACTIVE,212.61,347.46,59.959,1502030703,"274151322000087","219011344069620",27.47,56.30,0,332.73,378.72,152.7,145.4,0.575,989671.9,989671.9,17117,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502030742,2316133.00
08/06/2017 11:00,2,6.518,ACTIVE,218.26,359.18,59.981,1502031603,"201051344000645","219011344069620",27.35,34.50,0,337.54,402.46,180.6,172.4,0.844,803529.4,803529.4,16985,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031604,2316134.00
08/06/2017 11:00,2,5.875,ACTIVE,213.74,363.39,59.965,1502031603,"274151322000085","219011344069620",25.70,44.00,0,332.13,379.32,153.0,145.8,0.597,1009553.3,1009553.3,16887,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031605,2316135.00
08/06/2017 11:00,2,6.547,ACTIVE,217.58,360.69,59.965,1502031603,"201051344000633","219011344069620",26.94,39.30,0,336.94,402.77,178.7,170.5,0.871,790601.5,790601.5,17036,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031606,2316136.00
08/06/2017 11:00,2,6.518,ACTIVE,218.48,363.99,60.012,1502031603,"201051344000469","219011344069620",27.47,33.80,0,336.94,404.27,181.3,173.1,0.866,794457.0,794457.0,17002,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031607,2316137.00
08/06/2017 11:00,2,6.439,ACTIVE,216.45,360.08,59.970,1502031603,"201051344000646","219011344069620",27.25,41.50,0,332.73,398.26,177.6,169.5,0.835,788901.4,788901.4,16990,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031608,2316138.00
08/06/2017 11:00,2,6.014,ACTIVE,213.51,366.10,59.965,1502031603,"274151322000052","219011344069620",27.65,46.40,0,331.23,383.23,168.4,160.7,0.654,1051377.9,1051377.9,16885,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031609,2316139.00
08/06/2017 11:00,2,6.461,ACTIVE,217.80,363.09,60.007,1502031603,"201051344000585","219011344069620",27.27,41.50,0,338.14,401.86,178.6,170.4,0.831,802739.7,802739.7,16988,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031610,2316140.00
08/06/2017 11:00,2,6.383,ACTIVE,216.22,357.98,59.970,1502031603,"201051344001230","219011344069620",27.83,41.30,0,331.23,397.05,179.9,171.7,0.844,793378.7,793378.7,17029,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031610,2316141.00
08/06/2017 11:00,2,6.307,ACTIVE,218.03,362.79,59.970,1502031603,"201051344000582","219011344069620",27.71,38.40,0,337.54,403.37,176.9,168.8,0.818,782407.2,782407.2,16979,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031611,2316142.00
08/06/2017 11:00,2,6.430,ACTIVE,216.90,359.48,59.975,1502031603,"201051344000955","219011344069620",27.73,40.60,0,332.43,397.66,180.5,172.3,0.857,802499.5,802499.5,17004,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031612,2316143.00
08/06/2017 11:00,2,4.014,ACTIVE,213.29,423.50,59.970,1502031603,"274151322000094","219011344069620",37.89,45.30,0,386.83,446.65,153.4,146.2,0.597,868553.4,868553.4,17270,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031613,2316144.00
08/06/2017 11:00,2,6.436,ACTIVE,218.48,363.39,59.981,1502031603,"201051344000579","219011344069620",27.53,40.20,0,337.54,402.77,179.4,171.2,0.831,812713.1,812713.1,16996,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031614,2316145.00
08/06/2017 11:00,2,6.533,ACTIVE,216.67,359.18,59.970,1502031603,"201051344000890","219011344069620",27.12,42.00,0,333.33,397.66,179.3,171.2,0.818,796574.2,796574.2,17001,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031615,2316146.00
08/06/2017 11:00,2,6.393,ACTIVE,217.35,360.99,59.981,1502031603,"201051344000438","219011344069620",27.81,40.20,0,337.54,402.46,180.1,171.9,0.844,798895.5,798895.5,16983,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031616,2316147.00
08/06/2017 11:00,2,6.338,ACTIVE,216.67,353.17,59.965,1502031603,"201051344000417","219011344069620",17.93,40.80,0,336.34,379.32,115.3,109.4,0.548,713890.1,713890.1,17026,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031617,2316148.00
08/06/2017 11:00,2,5.930,ACTIVE,212.83,362.79,59.959,1502031603,"274151322000083","219011344069620",27.49,47.80,0,331.23,382.63,165.0,157.4,0.663,1040761.7,1040761.7,16898,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031618,2316149.00
08/06/2017 11:00,2,6.295,ACTIVE,214.19,361.89,59.970,1502031603,"274151322000076","219011344069620",28.33,49.80,0,331.23,384.73,180.6,172.3,0.698,1111096.6,1111096.6,16890,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031619,2316150.00
