ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 11:00,2,6.566,ACTIVE,217.13,359.78,59.975,1502031603,"201051344000868","219011344069620",27.31,34.00,0,337.54,403.07,181.5,173.2,0.831,792799.8,792799.8,17015,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031620,2316151.00
08/06/2017 11:00,2,6.184,ACTIVE,212.83,369.40,59.975,1502031603,"274151322000095","219011344069620",28.33,50.40,0,331.23,385.93,177.3,169.2,0.676,1100397.3,1100397.3,16909,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031621,2316152.00
08/06/2017 11:00,2,0.096,ACTIVE,218.26,308.09,59.954,1502031603,"201051344000988","219011344069620",22.17,28.30,0,302.98,309.89,2.2,0.2,0.000,686342.6,686342.6,16987,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031622,2316153.00
08/06/2017 11:00,2,6.352,ACTIVE,217.58,360.08,59.965,1502031603,"201051344001025","219011344069620",27.85,43.00,0,338.14,401.56,179.2,171.0,0.809,799740.7,799740.7,16987,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031622,2316154.00
08/06/2017 11:00,2,6.467,ACTIVE,218.48,360.69,59.975,1502031603,"201051344000458","219011344069620",27.45,35.40,0,337.24,403.37,179.6,171.4,0.835,803968.0,803968.0,16983,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031623,2316155.00
08/06/2017 11:00,2,6.400,ACTIVE,218.93,362.19,59.970,1502031603,"201051344000853","219011344069620",28.17,33.50,0,337.24,402.77,182.5,174.2,0.866,805294.0,805294.0,17004,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031624,2316156.00
08/06/2017 11:00,2,6.400,ACTIVE,216.45,359.18,59.970,1502031603,"201051344000685","219011344069620",27.83,38.40,0,336.64,398.26,180.4,172.2,0.879,798730.8,798730.8,17020,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031625,2316157.00
08/06/2017 11:00,2,6.402,ACTIVE,217.35,360.99,59.949,1502031603,"201051344000917","219011344069620",27.59,38.60,0,336.94,402.16,178.9,170.7,0.840,795431.7,795431.7,17016,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031626,2316158.00
08/06/2017 11:00,2,6.342,ACTIVE,216.45,360.38,59.944,1502031603,"201051344001145","219011344069620",27.91,37.50,0,337.24,398.56,179.2,171.1,0.822,803439.2,803439.2,17002,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031627,2316159.00
08/06/2017 11:00,2,6.404,ACTIVE,217.80,360.08,59.965,1502031603,"201051344000651","219011344069620",27.63,39.80,0,338.14,402.77,179.3,171.1,0.818,792379.2,792379.2,16996,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031628,2316160.00
08/06/2017 11:00,2,5.908,ACTIVE,213.29,345.06,59.965,1502031603,"274151322000088","219011344069620",27.17,44.30,0,331.83,382.63,162.5,154.9,0.619,998635.7,998635.7,16889,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031629,2316161.00
08/06/2017 11:00,2,4.068,ACTIVE,214.19,406.37,59.965,1502031603,"274151322000068","219011344069620",37.45,45.80,0,387.44,447.85,153.9,146.6,0.592,869366.1,869366.1,17282,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031630,2316162.00
08/06/2017 11:00,2,6.467,ACTIVE,217.35,359.78,59.970,1502031603,"201051344001135","219011344069620",27.23,39.50,0,336.94,400.96,178.3,170.2,0.822,787924.8,787924.8,16965,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031631,2316163.00
08/06/2017 11:00,2,6.510,ACTIVE,216.67,359.78,59.938,1502031603,"201051344000594","219011344069620",27.27,44.50,0,332.43,398.56,179.7,171.5,0.822,807347.1,807347.1,16990,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031632,2316164.00
08/06/2017 11:00,2,6.502,ACTIVE,217.35,359.18,59.933,1502031603,"201051344001203","219011344069620",27.59,42.30,0,337.84,403.67,181.7,173.4,0.849,797827.5,797827.5,17022,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031632,2316165.00
08/06/2017 11:00,2,5.934,ACTIVE,213.51,348.96,59.959,1502031603,"274151322000054","219011344069620",25.96,46.00,0,331.83,381.12,156.1,148.7,0.588,1014683.5,1014683.5,16874,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031633,2316166.00
08/06/2017 11:00,2,6.428,ACTIVE,217.58,359.78,59.970,1502031603,"201051344000867","219011344069620",27.75,39.30,0,337.24,401.86,180.6,172.3,0.822,791537.7,791537.7,17021,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031634,2316167.00
08/06/2017 11:00,2,6.352,ACTIVE,217.35,360.99,59.981,1502031603,"201051344001093","219011344069620",28.03,40.60,0,337.84,403.07,180.3,172.1,0.826,795423.5,795423.5,17024,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031635,2316168.00
08/06/2017 11:00,2,6.400,ACTIVE,218.03,361.29,59.975,1502031603,"201051344000900","219011344069620",28.75,32.60,0,336.04,404.87,186.3,177.9,0.844,813439.6,813439.6,17025,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031637,2316169.00
08/06/2017 11:00,2,6.395,ACTIVE,218.03,364.59,59.981,1502031603,"201051344000648","219011344069620",27.65,35.40,0,337.84,403.67,179.0,170.8,0.835,800166.4,800166.4,16997,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031638,2316170.00
08/06/2017 11:00,2,6.414,ACTIVE,218.26,363.39,59.975,1502031603,"201051344000569","219011344069620",28.21,33.80,0,336.94,403.67,183.2,174.9,0.857,815154.9,815154.9,16969,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031639,2316171.00
08/06/2017 11:00,2,6.453,ACTIVE,218.48,362.19,59.981,1502031603,"201051344000983","219011344069620",27.93,35.00,0,336.64,404.27,182.3,174.1,0.866,805949.1,805949.1,17001,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031640,2316172.00
08/06/2017 11:00,2,6.428,ACTIVE,218.48,360.99,59.965,1502031603,"201051344001158","219011344069620",27.29,38.60,0,336.64,402.16,177.8,169.6,0.826,790069.2,790069.2,16999,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031641,2316173.00
08/06/2017 11:00,2,6.447,ACTIVE,218.48,363.39,59.970,1502031603,"201051344000576","219011344069620",27.91,32.80,0,336.34,403.67,182.3,174.0,0.844,804610.7,804610.7,17011,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031641,2316174.00
08/06/2017 11:00,2,5.889,ACTIVE,213.51,359.18,59.965,1502031603,"274151322000087","219011344069620",27.19,58.50,0,328.52,382.93,162.2,154.6,0.588,989709.3,989709.3,17118,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502031642,2316175.00
08/06/2017 11:15,2,6.811,ACTIVE,218.71,364.29,59.970,1502032503,"201051344000645","219011344069620",27.65,36.30,0,336.94,405.77,190.8,182.2,0.875,803573.4,803573.4,16986,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032504,2316176.00
08/06/2017 11:15,2,6.176,ACTIVE,213.74,354.67,59.981,1502032503,"274151322000085","219011344069620",25.45,46.20,0,332.43,381.42,159.0,151.6,0.619,1009590.4,1009590.4,16888,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032505,2316177.00
08/06/2017 11:15,2,6.848,ACTIVE,217.80,363.69,59.996,1502032503,"201051344000633","219011344069620",27.15,41.30,0,336.34,405.17,188.3,179.8,0.902,790645.0,790645.0,17037,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032506,2316178.00
08/06/2017 11:15,2,6.775,ACTIVE,218.93,363.99,59.991,1502032503,"201051344000469","219011344069620",28.03,34.80,0,335.44,406.67,192.2,183.6,0.906,794501.2,794501.2,17003,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032507,2316179.00
08/06/2017 11:15,2,6.783,ACTIVE,216.67,360.99,59.975,1502032503,"201051344000646","219011344069620",27.06,43.20,0,332.73,402.46,185.8,177.4,0.888,788944.8,788944.8,16991,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032507,2316180.00
08/06/2017 11:15,2,6.336,ACTIVE,213.29,349.26,60.002,1502032503,"274151322000052","219011344069620",27.10,48.30,0,330.33,385.03,173.7,165.7,0.681,1051418.8,1051418.8,16886,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032508,2316181.00
08/06/2017 11:15,2,6.783,ACTIVE,218.03,360.99,59.944,1502032503,"201051344000585","219011344069620",27.25,43.20,0,336.64,404.57,187.2,178.8,0.875,802783.2,802783.2,16989,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032509,2316182.00
08/06/2017 11:15,2,6.709,ACTIVE,216.45,358.28,59.991,1502032503,"201051344001230","219011344069620",27.73,42.30,0,331.23,400.06,188.2,179.7,0.884,793422.6,793422.6,17030,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032510,2316183.00
08/06/2017 11:15,2,6.773,ACTIVE,218.03,361.59,59.991,1502032503,"201051344000582","219011344069620",27.08,40.00,0,337.54,405.77,185.7,177.3,0.853,782450.4,782450.4,16980,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032511,2316184.00
08/06/2017 11:15,2,6.758,ACTIVE,216.67,359.18,59.991,1502032503,"201051344000955","219011344069620",27.47,42.30,0,336.94,400.36,187.9,179.4,0.893,802543.5,802543.5,17005,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032512,2316185.00
08/06/2017 11:15,2,4.250,ACTIVE,213.51,400.96,59.981,1502032503,"274151322000094","219011344069620",37.33,47.00,0,384.13,447.25,161.1,153.6,0.614,868591.0,868591.0,17271,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032513,2316186.00
08/06/2017 11:15,2,6.855,ACTIVE,218.71,363.39,59.981,1502032503,"201051344000579","219011344069620",27.17,42.00,0,335.44,404.87,188.8,180.3,0.879,812756.8,812756.8,16997,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032514,2316187.00
08/06/2017 11:15,2,6.820,ACTIVE,216.45,359.78,59.981,1502032503,"201051344000890","219011344069620",27.21,43.20,0,332.43,400.66,187.9,179.5,0.857,796618.0,796618.0,17002,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032515,2316188.00
08/06/2017 11:15,2,6.799,ACTIVE,217.35,360.69,59.954,1502032503,"201051344000438","219011344069620",27.21,41.00,0,338.14,405.17,187.3,178.9,0.875,798939.5,798939.5,16984,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032516,2316189.00
08/06/2017 11:15,2,6.631,ACTIVE,216.90,353.77,59.986,1502032503,"201051344000417","219011344069620",17.89,42.00,0,336.94,380.82,120.2,114.1,0.566,713918.0,713918.0,17027,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032517,2316190.00
08/06/2017 11:15,2,6.266,ACTIVE,213.29,363.69,59.975,1502032503,"274151322000083","219011344069620",27.00,50.40,0,331.53,384.43,171.2,163.3,0.672,1040801.9,1040801.9,16899,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032518,2316191.00
08/06/2017 11:15,2,6.703,ACTIVE,214.19,373.31,59.975,1502032503,"274151322000076","219011344069620",27.43,52.30,0,330.93,386.53,186.1,177.7,0.725,1111140.5,1111140.5,16891,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032518,2316192.00
08/06/2017 11:15,2,6.963,ACTIVE,217.35,361.29,59.975,1502032503,"201051344000868","219011344069620",27.23,35.40,0,337.24,406.67,192.1,183.5,0.875,792844.1,792844.1,17016,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032519,2316193.00
08/06/2017 11:15,2,6.570,ACTIVE,213.06,367.30,59.981,1502032503,"274151322000095","219011344069620",27.63,52.30,0,330.93,386.83,183.7,175.4,0.694,1100440.4,1100440.4,16910,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032520,2316194.00
08/06/2017 11:15,2,0.096,ACTIVE,218.71,308.69,59.944,1502032503,"201051344000988","219011344069620",22.32,29.30,0,303.88,311.69,2.2,0.2,0.000,686342.6,686342.6,16988,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032521,2316195.00
08/06/2017 11:15,2,6.879,ACTIVE,217.80,361.59,59.981,1502032503,"201051344001025","219011344069620",27.12,44.50,0,337.84,404.57,188.8,180.3,0.853,799784.6,799784.6,16988,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032522,2316196.00
08/06/2017 11:15,2,6.764,ACTIVE,218.71,363.99,59.959,1502032503,"201051344000458","219011344069620",27.71,37.00,0,337.24,405.77,189.8,181.3,0.915,804011.8,804011.8,16984,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032523,2316197.00
08/06/2017 11:15,2,6.783,ACTIVE,219.16,366.40,59.975,1502032503,"201051344000853","219011344069620",28.07,35.00,0,337.24,406.07,192.8,184.2,0.910,805338.5,805338.5,17005,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032524,2316198.00
08/06/2017 11:15,2,6.756,ACTIVE,216.67,360.69,59.986,1502032503,"201051344000685","219011344069620",27.53,39.80,0,337.24,403.07,188.2,179.8,0.910,798774.8,798774.8,17021,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032525,2316199.00
08/06/2017 11:15,2,6.760,ACTIVE,217.58,362.49,59.975,1502032503,"201051344000917","219011344069620",27.43,39.80,0,337.54,404.87,187.8,179.3,0.888,795475.4,795475.4,17017,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032526,2316200.00
08/06/2017 11:15,2,6.729,ACTIVE,216.67,360.38,60.007,1502032503,"201051344001145","219011344069620",27.51,38.40,0,337.54,403.97,187.3,178.9,0.862,803482.9,803482.9,17003,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032527,2316201.00
08/06/2017 11:15,2,6.887,ACTIVE,218.03,360.08,59.981,1502032503,"201051344000651","219011344069620",26.92,40.80,0,337.24,405.47,187.8,179.3,0.857,792422.9,792422.9,16997,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032528,2316202.00
08/06/2017 11:15,2,6.197,ACTIVE,213.51,349.86,59.975,1502032503,"274151322000088","219011344069620",26.84,46.60,0,331.23,383.53,168.3,160.5,0.632,998675.2,998675.2,16890,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032529,2316203.00
08/06/2017 11:15,2,4.262,ACTIVE,214.41,419.90,59.975,1502032503,"274151322000068","219011344069620",37.15,47.50,0,388.64,449.65,160.8,153.3,0.628,869403.7,869403.7,17283,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032530,2316204.00
08/06/2017 11:15,2,6.830,ACTIVE,217.58,360.69,59.981,1502032503,"201051344001135","219011344069620",26.98,41.30,0,337.54,404.27,186.6,178.2,0.857,787968.2,787968.2,16966,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032530,2316205.00
08/06/2017 11:15,2,6.863,ACTIVE,216.90,361.59,59.996,1502032503,"201051344000594","219011344069620",27.15,46.80,0,336.64,405.17,188.7,180.2,0.871,807390.8,807390.8,16991,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032531,2316206.00
08/06/2017 11:15,2,6.914,ACTIVE,218.03,360.99,59.944,1502032503,"201051344001203","219011344069620",27.29,43.00,0,337.84,406.37,191.2,182.6,0.884,797871.9,797871.9,17023,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032532,2316207.00
08/06/2017 11:15,2,6.209,ACTIVE,213.74,360.38,59.975,1502032503,"274151322000054","219011344069620",25.82,47.00,0,331.23,382.63,162.4,154.8,0.619,1014721.4,1014721.4,16875,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032533,2316208.00
08/06/2017 11:15,2,6.854,ACTIVE,217.80,360.08,59.975,1502032503,"201051344000867","219011344069620",27.45,40.20,0,337.84,405.77,190.4,181.9,0.866,791581.7,791581.7,17022,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032534,2316209.00
08/06/2017 11:15,2,6.844,ACTIVE,218.03,363.39,59.975,1502032503,"201051344001093","219011344069620",27.43,42.00,0,337.54,406.67,190.1,181.5,0.875,795467.6,795467.6,17025,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032535,2316210.00
08/06/2017 11:15,2,6.912,ACTIVE,218.48,362.79,59.975,1502032503,"201051344000900","219011344069620",28.03,34.00,0,336.04,407.57,196.1,187.3,0.888,813485.0,813485.0,17026,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032536,2316211.00
08/06/2017 11:15,2,6.650,ACTIVE,218.26,363.09,59.975,1502032503,"201051344000648","219011344069620",27.95,36.00,0,336.34,406.07,188.1,179.6,0.875,800209.8,800209.8,16998,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032537,2316212.00
08/06/2017 11:15,2,6.783,ACTIVE,218.71,363.39,59.975,1502032503,"201051344000569","219011344069620",28.09,35.40,0,336.04,407.27,192.9,184.2,0.893,815199.4,815199.4,16970,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032538,2316213.00
08/06/2017 11:15,2,6.764,ACTIVE,218.93,366.40,59.981,1502032503,"201051344000983","219011344069620",28.01,35.80,0,336.04,406.97,191.9,183.3,0.897,805993.4,805993.4,17002,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032539,2316214.00
08/06/2017 11:15,2,6.828,ACTIVE,218.71,363.69,59.970,1502032503,"201051344001158","219011344069620",27.06,40.00,0,336.64,404.57,186.9,178.5,0.871,790112.3,790112.3,17000,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032540,2316215.00
08/06/2017 11:15,2,6.748,ACTIVE,218.71,363.99,59.975,1502032503,"201051344000576","219011344069620",28.13,34.80,0,335.74,406.37,192.1,183.5,0.902,804655.0,804655.0,17012,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032540,2316216.00
08/06/2017 11:15,2,6.170,ACTIVE,213.29,349.56,59.959,1502032503,"274151322000087","219011344069620",26.94,60.80,0,327.32,384.43,168.4,160.6,0.614,989748.7,989748.7,17119,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502032541,2316217.00
08/06/2017 11:30,2,7.184,ACTIVE,218.71,364.59,59.981,1502033404,"201051344000645","219011344069620",26.42,40.00,0,335.14,405.77,192.3,183.7,0.875,803619.2,803619.2,16987,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033405,2316218.00
08/06/2017 11:30,2,6.496,ACTIVE,213.74,370.00,59.965,1502033404,"274151322000085","219011344069620",24.93,48.50,0,331.23,382.03,163.9,156.3,0.628,1009628.9,1009628.9,16889,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033406,2316219.00
08/06/2017 11:30,2,7.119,ACTIVE,217.80,363.69,59.970,1502033404,"201051344000633","219011344069620",26.68,43.80,0,336.64,406.97,192.2,183.6,0.915,790690.5,790690.5,17038,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033406,2316220.00
08/06/2017 11:30,2,7.186,ACTIVE,218.93,362.79,59.944,1502033404,"201051344000469","219011344069620",26.60,38.00,0,335.74,407.27,193.5,184.8,0.906,794547.3,794547.3,17004,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033407,2316221.00
08/06/2017 11:30,2,7.086,ACTIVE,216.90,361.29,59.970,1502033404,"201051344000646","219011344069620",26.90,43.20,0,335.74,403.07,193.1,184.4,0.910,788990.0,788990.0,16992,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033408,2316222.00
08/06/2017 11:30,2,6.639,ACTIVE,213.96,372.41,59.954,1502033404,"274151322000052","219011344069620",26.94,50.60,0,330.33,386.23,181.0,172.8,0.712,1051461.2,1051461.2,16887,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033409,2316223.00
08/06/2017 11:30,2,7.162,ACTIVE,218.03,362.79,59.970,1502033404,"201051344000585","219011344069620",26.74,44.30,0,336.94,406.37,193.8,185.1,0.902,802828.7,802828.7,16990,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033410,2316224.00
08/06/2017 11:30,2,7.049,ACTIVE,216.45,360.08,59.965,1502033404,"201051344001230","219011344069620",27.35,43.40,0,330.63,401.56,195.2,186.5,0.915,793468.4,793468.4,17031,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033411,2316225.00
08/06/2017 11:30,2,7.049,ACTIVE,218.26,363.39,59.959,1502033404,"201051344000582","219011344069620",27.00,42.00,0,337.24,408.18,192.8,184.1,0.897,782495.6,782495.6,16981,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033412,2316226.00
08/06/2017 11:30,2,7.139,ACTIVE,216.90,361.59,59.965,1502033404,"201051344000955","219011344069620",27.10,43.40,0,336.04,402.46,195.8,187.1,0.924,802589.4,802589.4,17006,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033413,2316227.00
08/06/2017 11:30,2,4.453,ACTIVE,213.74,407.27,59.965,1502033404,"274151322000094","219011344069620",37.47,49.30,0,382.93,448.15,169.1,161.3,0.663,868630.3,868630.3,17272,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033414,2316228.00
08/06/2017 11:30,2,7.098,ACTIVE,218.93,364.59,59.970,1502033404,"201051344000579","219011344069620",26.88,44.30,0,336.94,406.67,193.3,184.7,0.897,812802.5,812802.5,16998,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033415,2316229.00
08/06/2017 11:30,2,7.146,ACTIVE,216.67,360.08,59.965,1502033404,"201051344000890","219011344069620",26.88,44.80,0,332.73,402.16,194.5,185.8,0.893,796663.6,796663.6,17003,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033415,2316230.00
08/06/2017 11:30,2,7.100,ACTIVE,217.35,362.49,59.970,1502033404,"201051344000438","219011344069620",27.19,43.00,0,337.54,407.57,195.3,186.6,0.910,798985.2,798985.2,16985,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033417,2316231.00
08/06/2017 11:30,2,6.875,ACTIVE,216.90,353.77,59.944,1502033404,"201051344000417","219011344069620",17.87,42.80,0,336.64,382.33,124.5,118.3,0.588,713947.1,713947.1,17028,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033418,2316232.00
08/06/2017 11:30,2,6.535,ACTIVE,213.29,361.29,59.965,1502033404,"274151322000083","219011344069620",26.86,52.30,0,331.53,385.63,177.7,169.6,0.716,1040843.6,1040843.6,16900,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033419,2316233.00
08/06/2017 11:30,2,6.928,ACTIVE,214.41,356.48,59.959,1502033404,"274151322000076","219011344069620",27.75,54.30,0,330.63,388.34,194.4,185.7,0.756,1111186.2,1111186.2,16892,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033419,2316234.00
08/06/2017 11:30,2,7.236,ACTIVE,217.58,362.79,59.965,1502033404,"201051344000868","219011344069620",26.40,38.40,0,336.94,407.57,193.6,184.9,0.884,792890.2,792890.2,17017,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033420,2316235.00
08/06/2017 11:30,2,6.898,ACTIVE,213.29,362.19,59.959,1502033404,"274151322000095","219011344069620",27.35,54.50,0,330.63,388.64,190.9,182.3,0.729,1100485.3,1100485.3,16911,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033421,2316236.00
08/06/2017 11:30,2,0.090,ACTIVE_NO_POWER,218.71,308.99,59.965,1502033404,"201051344000988","219011344069620",21.73,32.20,0,304.78,310.49,2.0,0.0,0.000,686342.7,686342.7,16989,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033422,2316237.00
08/06/2017 11:30,2,7.180,ACTIVE,218.03,360.69,59.970,1502033404,"201051344001025","219011344069620",26.84,45.50,0,337.54,406.37,195.0,186.3,0.875,799830.4,799830.4,16989,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033423,2316238.00
08/06/2017 11:30,2,7.062,ACTIVE,218.93,363.09,59.970,1502033404,"201051344000458","219011344069620",26.84,40.20,0,337.24,406.97,191.9,183.3,0.910,804057.4,804057.4,16985,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033424,2316239.00
08/06/2017 11:30,2,7.180,ACTIVE,219.39,365.49,59.965,1502033404,"201051344000853","219011344069620",26.64,38.40,0,337.54,407.27,193.7,185.1,0.910,805384.6,805384.6,17006,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033425,2316240.00
08/06/2017 11:30,2,7.166,ACTIVE,216.67,360.38,59.965,1502033404,"201051344000685","219011344069620",27.08,41.00,0,337.24,402.77,196.5,187.8,0.959,798820.8,798820.8,17022,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033426,2316241.00
08/06/2017 11:30,2,6.920,ACTIVE,218.03,362.49,59.970,1502033404,"201051344000917","219011344069620",27.77,41.50,0,337.84,406.97,194.4,185.7,0.919,795521.1,795521.1,17018,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033427,2316242.00
08/06/2017 11:30,2,6.963,ACTIVE,216.90,360.99,59.970,1502033404,"201051344001145","219011344069620",27.71,39.80,0,337.24,405.47,195.3,186.6,0.902,803528.7,803528.7,17004,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033428,2316243.00
08/06/2017 11:30,2,7.178,ACTIVE,218.48,365.19,59.970,1502033404,"201051344000651","219011344069620",26.74,43.20,0,337.24,406.97,194.5,185.8,0.879,792468.6,792468.6,16998,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033429,2316244.00
08/06/2017 11:30,2,6.516,ACTIVE,213.74,362.79,59.959,1502033404,"274151322000088","219011344069620",26.62,48.00,0,330.33,385.03,175.5,167.5,0.663,998716.4,998716.4,16891,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033430,2316245.00
08/06/2017 11:30,2,4.381,ACTIVE,214.87,421.10,59.959,1502033404,"274151322000068","219011344069620",37.67,48.30,0,383.23,446.65,167.5,159.7,0.658,869443.0,869443.0,17284,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033430,2316246.00
08/06/2017 11:30,2,7.141,ACTIVE,218.03,362.79,59.949,1502033404,"201051344001135","219011344069620",26.78,42.80,0,337.54,406.67,193.5,184.9,0.893,788013.7,788013.7,16967,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033431,2316247.00
08/06/2017 11:30,2,7.221,ACTIVE,217.13,362.19,59.959,1502033404,"201051344000594","219011344069620",26.46,49.80,0,336.64,406.97,193.5,184.8,0.888,807436.6,807436.6,16992,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033432,2316248.00
08/06/2017 11:30,2,7.182,ACTIVE,218.26,361.59,59.970,1502033404,"201051344001203","219011344069620",27.14,44.30,0,338.14,408.48,197.3,188.5,0.915,797918.2,797918.2,17024,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033433,2316249.00
08/06/2017 11:30,2,6.502,ACTIVE,213.96,352.27,59.965,1502033404,"274151322000054","219011344069620",25.50,48.80,0,330.03,384.13,167.7,160.0,0.641,1014760.9,1014760.9,16876,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033434,2316250.00
08/06/2017 11:30,2,7.125,ACTIVE,217.80,360.38,59.965,1502033404,"201051344000867","219011344069620",26.80,44.30,0,337.84,406.67,193.3,184.6,0.884,791627.6,791627.6,17023,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033435,2316251.00
08/06/2017 11:30,2,7.197,ACTIVE,218.26,363.69,59.949,1502033404,"201051344001093","219011344069620",26.80,43.00,0,336.94,407.87,195.3,186.5,0.897,795513.6,795513.6,17026,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033436,2316252.00
08/06/2017 11:30,2,7.186,ACTIVE,218.48,365.19,59.991,1502033404,"201051344000900","219011344069620",27.37,37.00,0,335.74,408.48,199.1,190.3,0.906,813532.2,813532.2,17027,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033437,2316253.00
08/06/2017 11:30,2,7.090,ACTIVE,218.48,364.89,59.965,1502033404,"201051344000648","219011344069620",26.58,40.00,0,336.34,406.97,190.8,182.2,0.888,800255.2,800255.2,16999,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033438,2316254.00
08/06/2017 11:30,2,7.146,ACTIVE,218.71,365.80,59.996,1502033404,"201051344000569","219011344069620",26.82,38.20,0,335.74,407.27,194.0,185.3,0.906,815245.6,815245.6,16971,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033439,2316255.00
08/06/2017 11:30,2,7.047,ACTIVE,218.93,364.59,59.970,1502033404,"201051344000983","219011344069620",27.14,39.50,0,335.74,407.57,193.8,185.1,0.928,806039.5,806039.5,17003,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033440,2316256.00
08/06/2017 11:30,2,7.098,ACTIVE,218.93,364.29,59.970,1502033404,"201051344001158","219011344069620",26.40,44.00,0,336.64,405.77,189.8,181.3,0.884,790157.4,790157.4,17001,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033441,2316257.00
08/06/2017 11:30,2,7.125,ACTIVE,218.93,365.19,59.965,1502033404,"201051344000576","219011344069620",26.84,38.20,0,335.44,406.97,193.8,185.2,0.897,804701.0,804701.0,17013,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033442,2316258.00
08/06/2017 11:30,2,6.473,ACTIVE,213.74,364.89,59.965,1502033404,"274151322000087","219011344069620",26.72,62.50,0,327.92,385.63,175.1,167.0,0.658,989789.8,989789.8,17120,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502033442,2316259.00
08/06/2017 11:45,2,7.377,ACTIVE,218.93,363.69,59.970,1502034303,"201051344000645","219011344069620",26.48,43.00,0,335.14,407.27,197.7,188.9,0.919,803665.8,803665.8,16988,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034304,2316260.00
08/06/2017 11:45,2,6.727,ACTIVE,213.96,347.46,59.949,1502034303,"274151322000085","219011344069620",24.65,49.80,0,331.53,382.93,167.9,160.1,0.636,1009668.4,1009668.4,16890,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034305,2316261.00
08/06/2017 11:45,2,7.414,ACTIVE,217.80,364.89,59.959,1502034303,"201051344000633","219011344069620",26.46,46.80,0,335.74,408.18,198.8,189.9,0.963,790737.3,790737.3,17039,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034306,2316262.00
08/06/2017 11:45,2,7.408,ACTIVE,219.16,366.40,59.965,1502034303,"201051344000469","219011344069620",26.64,40.80,0,335.14,409.08,199.7,190.8,0.937,794594.2,794594.2,17005,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034307,2316263.00
08/06/2017 11:45,2,7.314,ACTIVE,216.90,361.59,59.959,1502034303,"201051344000646","219011344069620",26.94,44.80,0,336.34,406.97,199.4,190.5,0.932,789037.1,789037.1,16993,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034308,2316264.00
08/06/2017 11:45,2,6.898,ACTIVE,213.96,358.88,59.959,1502034303,"274151322000052","219011344069620",26.82,50.80,0,330.03,387.74,187.2,178.7,0.742,1051505.3,1051505.3,16888,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034309,2316265.00
08/06/2017 11:45,2,7.439,ACTIVE,218.26,362.79,59.965,1502034303,"201051344000585","219011344069620",26.56,44.80,0,336.64,408.18,200.0,191.1,0.932,802875.8,802875.8,16991,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034309,2316266.00
08/06/2017 11:45,2,7.266,ACTIVE,216.45,360.69,59.954,1502034303,"201051344001230","219011344069620",27.27,43.80,0,329.43,403.37,200.5,191.6,0.941,793515.8,793515.8,17032,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034310,2316267.00
08/06/2017 11:45,2,7.273,ACTIVE,218.26,362.19,59.949,1502034303,"201051344000582","219011344069620",26.92,43.80,0,337.24,410.28,198.3,189.5,0.915,782542.3,782542.3,16982,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034311,2316268.00
08/06/2017 11:45,2,7.393,ACTIVE,217.13,361.89,59.954,1502034303,"201051344000955","219011344069620",26.98,44.50,0,335.74,404.27,202.0,193.0,0.955,802637.2,802637.2,17007,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034312,2316269.00
08/06/2017 11:45,2,4.607,ACTIVE,213.74,405.47,59.933,1502034303,"274151322000094","219011344069620",37.29,50.20,0,379.02,449.35,174.3,166.3,0.694,868671.1,868671.1,17273,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034313,2316270.00
08/06/2017 11:45,2,7.383,ACTIVE,218.93,365.49,59.975,1502034303,"201051344000579","219011344069620",26.80,45.80,0,336.34,409.08,200.3,191.5,0.932,812849.7,812849.7,16999,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034314,2316271.00
08/06/2017 11:45,2,7.455,ACTIVE,216.67,360.99,59.965,1502034303,"201051344000890","219011344069620",26.44,45.00,0,336.94,404.57,199.7,190.8,0.910,796710.8,796710.8,17004,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034315,2316272.00
08/06/2017 11:45,2,7.305,ACTIVE,217.58,362.79,59.975,1502034303,"201051344000438","219011344069620",27.19,43.80,0,337.54,409.98,201.1,192.2,0.941,799032.8,799032.8,16986,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034316,2316273.00
08/06/2017 11:45,2,7.057,ACTIVE,217.13,355.28,59.970,1502034303,"201051344000417","219011344069620",17.87,43.20,0,337.24,383.53,127.9,121.6,0.601,713977.2,713977.2,17029,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034317,2316274.00
08/06/2017 11:45,2,6.863,ACTIVE,213.51,370.90,59.981,1502034303,"274151322000083","219011344069620",26.50,54.00,0,330.93,387.14,184.0,175.7,0.760,1040886.9,1040886.9,16901,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034318,2316275.00
08/06/2017 11:45,2,7.260,ACTIVE,214.64,352.27,59.986,1502034303,"274151322000076","219011344069620",27.31,56.50,0,330.93,389.54,200.8,191.8,0.782,1111233.5,1111233.5,16893,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034319,2316276.00
08/06/2017 11:45,2,7.506,ACTIVE,217.58,363.09,59.975,1502034303,"201051344000868","219011344069620",26.38,41.50,0,336.04,409.08,200.4,191.5,0.915,792937.2,792937.2,17018,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034320,2316277.00
08/06/2017 11:45,2,7.209,ACTIVE,213.29,376.01,59.965,1502034303,"274151322000095","219011344069620",27.08,56.50,0,330.33,390.44,197.6,188.8,0.751,1100531.9,1100531.9,16912,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034321,2316278.00
08/06/2017 11:45,2,0.086,ACTIVE_NO_POWER,218.93,309.29,59.970,1502034303,"201051344000988","219011344069620",21.69,34.30,0,304.48,310.49,1.9,0.0,0.000,686342.7,686342.7,16990,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034322,2316279.00
08/06/2017 11:45,2,7.443,ACTIVE,218.03,361.89,59.965,1502034303,"201051344001025","219011344069620",26.72,47.00,0,337.54,409.08,201.5,192.6,0.906,799877.8,799877.8,16990,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034322,2316280.00
08/06/2017 11:45,2,7.322,ACTIVE,219.16,363.99,59.965,1502034303,"201051344000458","219011344069620",26.74,43.60,0,336.64,408.18,198.1,189.3,0.955,804104.1,804104.1,16986,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034323,2316281.00
08/06/2017 11:45,2,7.459,ACTIVE,219.39,366.70,59.928,1502034303,"201051344000853","219011344069620",26.50,41.50,0,337.24,408.48,200.1,191.2,0.941,805431.6,805431.6,17007,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034324,2316282.00
08/06/2017 11:45,2,7.420,ACTIVE,216.45,362.19,59.996,1502034303,"201051344000685","219011344069620",26.88,42.00,0,336.94,407.87,202.0,193.0,0.981,798868.6,798868.6,17023,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034325,2316283.00
08/06/2017 11:45,2,7.303,ACTIVE,217.80,363.09,59.975,1502034303,"201051344000917","219011344069620",27.08,43.00,0,336.94,408.48,200.2,191.3,0.955,795568.3,795568.3,17019,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034326,2316284.00
08/06/2017 11:45,2,7.346,ACTIVE,216.90,361.89,59.981,1502034303,"201051344001145","219011344069620",27.00,41.30,0,337.24,408.48,200.8,191.9,0.924,803576.1,803576.1,17005,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034327,2316285.00
08/06/2017 11:45,2,7.492,ACTIVE,218.48,363.99,59.981,1502034303,"201051344000651","219011344069620",26.38,44.30,0,336.64,409.68,200.1,191.2,0.893,792515.9,792515.9,16999,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034328,2316286.00
08/06/2017 11:45,2,6.805,ACTIVE,213.51,353.17,59.965,1502034303,"274151322000088","219011344069620",26.22,49.30,0,330.93,386.53,180.6,172.4,0.685,998758.9,998758.9,16892,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034329,2316287.00
08/06/2017 11:45,2,4.561,ACTIVE,214.64,408.48,59.959,1502034303,"274151322000068","219011344069620",37.75,48.80,0,383.83,450.56,173.6,165.7,0.672,869483.9,869483.9,17285,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034330,2316288.00
08/06/2017 11:45,2,7.438,ACTIVE,217.80,363.09,60.007,1502034303,"201051344001135","219011344069620",26.50,44.30,0,337.84,408.48,199.7,190.8,0.910,788060.8,788060.8,16968,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034331,2316289.00
08/06/2017 11:45,2,7.449,ACTIVE,217.13,363.69,59.991,1502034303,"201051344000594","219011344069620",26.66,52.00,0,336.04,408.78,201.0,192.1,0.915,807483.9,807483.9,16993,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034332,2316290.00
08/06/2017 11:45,2,7.512,ACTIVE,218.26,362.79,59.970,1502034303,"201051344001203","219011344069620",26.72,45.80,0,337.24,409.98,203.3,194.3,0.950,797966.0,797966.0,17025,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034333,2316291.00
08/06/2017 11:45,2,6.732,ACTIVE,213.74,366.70,59.965,1502034303,"274151322000054","219011344069620",25.29,50.80,0,330.33,385.03,172.4,164.5,0.641,1014801.5,1014801.5,16877,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034333,2316292.00
