ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 11:45,2,7.365,ACTIVE,218.03,366.40,59.970,1502034303,"201051344000867","219011344069620",26.84,46.80,0,337.54,408.18,200.2,191.3,0.928,791674.6,791674.6,17024,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034334,2316293.00
08/06/2017 11:45,2,7.350,ACTIVE,218.26,362.79,59.970,1502034303,"201051344001093","219011344069620",27.04,44.80,0,336.34,409.08,201.2,192.2,0.919,795561.0,795561.0,17027,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034335,2316294.00
08/06/2017 11:45,2,7.500,ACTIVE,218.71,364.29,59.965,1502034303,"201051344000900","219011344069620",27.08,39.30,0,334.54,409.98,205.7,196.6,0.937,813580.4,813580.4,17028,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034336,2316295.00
08/06/2017 11:45,2,7.301,ACTIVE,218.48,364.59,59.965,1502034303,"201051344000648","219011344069620",26.66,43.00,0,336.34,408.78,197.2,188.4,0.919,800301.6,800301.6,17000,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034337,2316296.00
08/06/2017 11:45,2,7.320,ACTIVE,218.71,365.19,59.970,1502034303,"201051344000569","219011344069620",27.04,40.80,0,334.84,408.78,200.2,191.3,0.937,815292.6,815292.6,16972,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034338,2316297.00
08/06/2017 11:45,2,7.391,ACTIVE,219.16,365.80,59.965,1502034303,"201051344000983","219011344069620",26.80,42.00,0,334.84,408.78,200.7,191.7,0.963,806086.6,806086.6,17004,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034339,2316298.00
08/06/2017 11:45,2,7.418,ACTIVE,218.93,364.29,59.965,1502034303,"201051344001158","219011344069620",26.20,45.50,0,335.74,407.87,196.8,188.0,0.915,790203.7,790203.7,17002,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034340,2316299.00
08/06/2017 11:45,2,7.379,ACTIVE,219.16,366.10,59.954,1502034303,"201051344000576","219011344069620",26.76,41.50,0,335.44,409.38,199.8,190.9,0.941,804747.9,804747.9,17014,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034341,2316300.00
08/06/2017 11:45,2,6.736,ACTIVE,213.74,351.67,59.959,1502034303,"274151322000087","219011344069620",26.38,64.80,0,327.92,386.83,180.0,171.8,0.663,989832.2,989832.2,17121,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502034342,2316301.00
08/06/2017 12:00,2,1.615,ACTIVE,212.83,348.66,59.965,1502035204,"201051344000645","219011344069620",26.76,39.50,0,320.41,412.98,43.8,40.4,0.367,803704.7,803704.7,16989,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035205,2316302.00
08/06/2017 12:00,2,1.441,ACTIVE,210.80,340.85,59.959,1502035204,"274151322000085","219011344069620",25.09,47.80,0,329.13,385.33,36.6,33.4,0.252,1009700.9,1009700.9,16891,0,0,0,L,1151911521,0,121.78,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035206,2316303.00
08/06/2017 12:00,2,1.676,ACTIVE,212.61,350.47,59.954,1502035204,"201051344000633","219011344069620",26.88,45.00,0,320.41,412.68,45.6,42.1,0.393,790776.0,790776.0,17040,0,0,0,L,1122011218,0,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035207,2316304.00
08/06/2017 12:00,2,1.715,ACTIVE,212.61,350.17,59.959,1502035204,"201051344000469","219011344069620",27.27,37.50,0,317.10,415.09,47.4,43.8,0.420,794633.5,794633.5,17006,0,0,0,L,1122011218,0,120.65,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035208,2316305.00
08/06/2017 12:00,2,1.785,ACTIVE,212.16,349.86,59.975,1502035204,"201051344000646","219011344069620",26.82,43.20,0,318.00,413.89,48.5,44.9,0.415,789075.5,789075.5,16994,0,0,0,L,1122011218,0,121.78,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035209,2316306.00
08/06/2017 12:00,2,1.576,ACTIVE,210.57,347.46,59.970,1502035204,"274151322000052","219011344069620",27.10,47.50,0,328.82,390.44,43.3,39.9,0.287,1051541.4,1051541.4,16889,0,0,0,L,1151911521,0,120.88,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035210,2316307.00
08/06/2017 12:00,2,2.000,ACTIVE,213.06,351.07,59.975,1502035204,"201051344000585","219011344069620",26.86,43.40,0,320.11,412.68,54.4,50.6,0.446,802914.5,802914.5,16992,0,0,0,L,1122011218,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035211,2316308.00
08/06/2017 12:00,2,1.799,ACTIVE,212.38,348.96,59.970,1502035204,"201051344001230","219011344069620",27.06,42.80,0,320.41,409.08,49.3,45.7,0.415,793554.4,793554.4,17033,0,0,0,L,1122011218,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035212,2316309.00
08/06/2017 12:00,2,1.904,ACTIVE,213.29,351.07,59.928,1502035204,"201051344000582","219011344069620",26.98,42.00,0,318.91,413.89,52.0,48.3,0.442,782580.4,782580.4,16983,0,0,0,L,1122011218,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035213,2316310.00
08/06/2017 12:00,2,2.029,ACTIVE,212.61,351.37,59.949,1502035204,"201051344000955","219011344069620",27.29,42.80,0,320.11,413.29,56.1,52.3,0.486,802675.7,802675.7,17008,0,0,0,L,1122011218,0,121.33,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035213,2316311.00
08/06/2017 12:00,2,1.102,ACTIVE,210.80,397.05,59.970,1502035204,"274151322000094","219011344069620",37.03,47.30,0,330.63,443.94,41.9,38.5,0.296,868704.5,868704.5,17274,0,0,0,L,1151911521,0,121.10,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035214,2316312.00
08/06/2017 12:00,2,2.574,ACTIVE,213.06,357.98,59.959,1502035204,"201051344000579","219011344069620",27.61,44.50,0,321.01,412.98,72.1,67.6,0.614,812888.3,812888.3,17000,0,0,0,L,1122011218,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035215,2316313.00
08/06/2017 12:00,2,2.227,ACTIVE,212.83,353.47,59.922,1502035204,"201051344000890","219011344069620",27.02,43.80,0,321.31,413.89,61.0,56.9,0.513,796749.1,796749.1,17005,0,0,0,L,1122011218,0,122.01,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035216,2316314.00
08/06/2017 12:00,2,2.207,ACTIVE,213.29,354.37,59.970,1502035204,"201051344000438","219011344069620",27.25,42.50,0,318.00,414.19,60.9,56.9,0.526,799071.1,799071.1,16987,0,0,0,L,1122011218,0,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035217,2316315.00
08/06/2017 12:00,2,2.242,ACTIVE,213.06,348.36,59.975,1502035204,"201051344000417","219011344069620",18.05,42.80,0,320.11,388.94,41.0,37.7,0.349,714001.2,714001.2,17030,0,0,0,L,1122011218,0,121.78,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035218,2316316.00
08/06/2017 12:00,2,1.686,ACTIVE,210.80,345.06,59.970,1502035204,"274151322000083","219011344069620",27.43,49.50,0,328.22,389.84,46.8,43.2,0.340,1040922.2,1040922.2,16902,0,0,0,L,1151911521,0,121.10,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035219,2316317.00
08/06/2017 12:00,2,1.885,ACTIVE,211.48,354.37,59.959,1502035204,"274151322000076","219011344069620",27.75,51.30,0,330.33,392.85,52.9,49.1,0.367,1111271.9,1111271.9,16894,0,0,0,L,1151911521,0,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035220,2316318.00
08/06/2017 12:00,2,2.861,ACTIVE,213.06,359.18,60.002,1502035204,"201051344000868","219011344069620",27.63,38.40,0,319.51,414.79,80.2,75.4,0.380,792976.0,792976.0,17019,0,0,0,L,1122011218,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035221,2316319.00
08/06/2017 12:00,2,1.883,ACTIVE,210.80,350.47,59.981,1502035204,"274151322000095","219011344069620",27.63,51.50,0,329.73,393.75,52.7,48.9,0.362,1100569.6,1100569.6,16913,0,0,0,L,1151911521,0,121.33,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035222,2316320.00
08/06/2017 12:00,2,0.088,ACTIVE_NO_POWER,213.51,304.48,59.975,1502035204,"201051344000988","219011344069620",21.67,33.80,0,296.36,310.79,1.9,0.0,0.000,686342.7,686342.7,16991,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035222,2316321.00
08/06/2017 12:00,2,2.363,ACTIVE,213.29,354.67,59.938,1502035204,"201051344001025","219011344069620",27.57,45.00,0,319.21,414.49,66.1,61.8,0.539,799916.2,799916.2,16991,0,0,0,L,1122011218,0,121.78,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035223,2316322.00
08/06/2017 12:00,2,2.568,ACTIVE,213.51,357.38,59.944,1502035204,"201051344000458","219011344069620",27.87,40.40,0,319.51,413.59,72.4,68.0,0.636,804142.3,804142.3,16987,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035224,2316323.00
08/06/2017 12:00,2,2.486,ACTIVE,213.96,358.28,59.970,1502035204,"201051344000853","219011344069620",27.87,38.20,0,321.01,414.49,70.2,65.8,0.601,805470.3,805470.3,17008,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035225,2316324.00
08/06/2017 12:00,2,2.248,ACTIVE,213.29,354.67,59.970,1502035204,"201051344000685","219011344069620",27.39,40.60,0,316.80,413.29,62.4,58.3,0.557,798906.8,798906.8,17024,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035226,2316325.00
08/06/2017 12:00,2,2.334,ACTIVE,213.29,354.67,59.981,1502035204,"201051344000917","219011344069620",27.37,41.30,0,319.51,412.98,64.7,60.5,0.552,795606.2,795606.2,17020,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035227,2316326.00
08/06/2017 12:00,2,2.287,ACTIVE,213.29,354.37,59.970,1502035204,"201051344001145","219011344069620",27.75,39.50,0,318.91,413.89,64.3,60.1,0.539,803614.1,803614.1,17006,0,0,0,L,1122011218,0,122.01,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035228,2316327.00
08/06/2017 12:00,2,2.646,ACTIVE,213.74,358.58,60.002,1502035204,"201051344000651","219011344069620",27.47,43.00,0,320.71,412.98,73.6,69.1,0.614,792553.7,792553.7,17000,0,0,0,L,1122011218,0,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035229,2316328.00
08/06/2017 12:00,2,2.088,ACTIVE,211.03,346.56,59.959,1502035204,"274151322000088","219011344069620",26.92,46.40,0,329.13,388.64,56.9,53.0,0.398,998793.0,998793.0,16893,0,0,0,L,1151911521,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035230,2316329.00
08/06/2017 12:00,2,1.461,ACTIVE,211.70,395.85,59.986,1502035204,"274151322000068","219011344069620",36.68,46.00,0,331.23,445.15,54.4,50.6,0.371,869516.7,869516.7,17286,0,0,0,L,1151911521,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035231,2316330.00
08/06/2017 12:00,2,3.029,ACTIVE,213.51,346.86,59.975,1502035204,"201051344001135","219011344069620",27.47,42.30,0,320.11,412.98,84.3,79.4,0.393,788098.5,788098.5,16969,0,0,0,L,1122011218,0,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035232,2316331.00
08/06/2017 12:00,2,2.686,ACTIVE,212.83,357.68,59.986,1502035204,"201051344000594","219011344069620",27.73,50.00,0,317.70,414.79,75.4,70.9,0.645,807522.0,807522.0,16994,0,0,0,L,1122011218,0,121.10,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035233,2316332.00
08/06/2017 12:00,2,3.076,ACTIVE,213.96,347.16,60.007,1502035204,"201051344001203","219011344069620",27.87,44.50,0,319.81,414.19,86.9,81.9,0.415,798004.4,798004.4,17026,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035233,2316333.00
08/06/2017 12:00,2,2.295,ACTIVE,211.25,350.17,59.970,1502035204,"274151322000054","219011344069620",25.70,47.00,0,329.73,387.74,59.9,55.9,0.415,1014833.8,1014833.8,16878,0,0,0,L,1151911521,0,121.78,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035234,2316334.00
08/06/2017 12:00,2,2.719,ACTIVE,213.51,357.38,59.970,1502035204,"201051344000867","219011344069620",27.95,43.60,0,317.40,414.19,77.0,72.3,0.636,791712.8,791712.8,17025,0,0,0,L,1122011218,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035236,2316335.00
08/06/2017 12:00,2,2.955,ACTIVE,214.41,347.46,59.991,1502035204,"201051344001093","219011344069620",28.11,43.40,0,320.11,413.89,84.2,79.3,0.389,795598.8,795598.8,17028,0,0,0,L,1122011218,0,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035237,2316336.00
08/06/2017 12:00,2,2.598,ACTIVE,213.74,358.58,59.965,1502035204,"201051344000900","219011344069620",28.29,36.00,0,318.91,415.39,74.4,69.9,0.614,813619.6,813619.6,17029,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035238,2316337.00
08/06/2017 12:00,2,2.646,ACTIVE,213.96,359.18,59.970,1502035204,"201051344000648","219011344069620",27.83,39.80,0,318.61,413.59,74.6,70.1,0.632,800339.0,800339.0,17001,0,0,0,L,1122011218,0,121.10,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035239,2316338.00
08/06/2017 12:00,2,2.725,ACTIVE,213.96,360.69,59.981,1502035204,"201051344000569","219011344069620",28.01,37.80,0,319.21,414.79,77.3,72.7,0.654,815330.8,815330.8,16973,0,0,0,L,1122011218,0,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035240,2316339.00
08/06/2017 12:00,2,2.742,ACTIVE,213.74,360.38,59.981,1502035204,"201051344000983","219011344069620",28.37,39.30,0,319.81,414.49,78.8,74.1,0.681,806124.7,806124.7,17005,0,0,0,L,1122011218,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035241,2316340.00
08/06/2017 12:00,2,2.812,ACTIVE,213.74,360.08,60.002,1502035204,"201051344001158","219011344069620",27.19,43.40,0,318.91,412.08,77.5,72.8,0.658,790240.9,790240.9,17003,0,0,0,L,1122011218,0,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035241,2316341.00
08/06/2017 12:00,2,2.629,ACTIVE,214.19,360.08,60.023,1502035204,"201051344000576","219011344069620",28.53,37.80,0,318.00,414.19,76.0,71.4,0.654,804785.8,804785.8,17015,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035242,2316342.00
08/06/2017 12:00,2,2.709,ACTIVE,211.48,356.48,59.981,1502035204,"274151322000087","219011344069620",27.17,61.70,0,330.03,387.44,74.5,70.0,0.486,989865.9,989865.9,17122,0,0,0,L,1151911521,0,121.78,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502035243,2316343.00
08/06/2017 12:15,2,2.398,ACTIVE,213.51,355.28,59.970,1502036103,"201051344000645","219011344069620",26.82,40.00,0,316.80,416.89,65.2,61.0,0.548,803747.1,803747.1,16990,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036104,2316344.00
08/06/2017 12:15,2,2.490,ACTIVE,211.70,350.47,59.975,1502036103,"274151322000085","219011344069620",24.99,50.60,0,327.32,388.34,63.0,58.9,0.433,1009737.3,1009737.3,16892,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036105,2316345.00
08/06/2017 12:15,2,2.512,ACTIVE,213.51,357.68,59.970,1502036103,"201051344000633","219011344069620",26.90,46.00,0,318.30,416.89,68.5,64.2,0.592,790818.2,790818.2,17041,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036106,2316346.00
08/06/2017 12:15,2,2.674,ACTIVE,213.74,359.18,59.970,1502036103,"201051344000469","219011344069620",27.15,37.80,0,316.50,418.70,73.5,69.0,0.636,794676.3,794676.3,17007,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036107,2316347.00
08/06/2017 12:15,2,2.721,ACTIVE,212.38,356.48,59.970,1502036103,"201051344000646","219011344069620",26.86,44.50,0,316.80,419.00,74.0,69.5,0.632,789117.9,789117.9,16995,0,0,0,L,1122011218,0,122.01,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036108,2316348.00
08/06/2017 12:15,2,2.686,ACTIVE,211.25,348.06,59.965,1502036103,"274151322000052","219011344069620",26.64,51.30,0,328.82,392.85,72.4,68.0,0.504,1051581.9,1051581.9,16890,0,0,0,L,1151911521,0,120.65,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036108,2316349.00
08/06/2017 12:15,2,2.867,ACTIVE,213.29,358.88,60.002,1502036103,"201051344000585","219011344069620",26.64,44.50,0,315.00,416.29,77.3,72.7,0.654,802957.3,802957.3,16993,0,0,0,L,1122011218,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036109,2316350.00
08/06/2017 12:15,2,2.498,ACTIVE,212.38,354.37,59.959,1502036103,"201051344001230","219011344069620",27.06,43.60,0,317.10,413.89,68.5,64.2,0.579,793597.3,793597.3,17034,0,0,0,L,1122011218,0,121.78,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036110,2316351.00
08/06/2017 12:15,2,2.504,ACTIVE,213.51,357.38,59.928,1502036103,"201051344000582","219011344069620",26.98,43.20,0,316.80,418.70,68.3,64.0,0.570,782622.8,782622.8,16984,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036111,2316352.00
08/06/2017 12:15,2,2.574,ACTIVE,212.38,354.37,60.034,1502036103,"201051344000955","219011344069620",26.70,44.30,0,317.70,418.70,69.7,65.3,0.601,802718.6,802718.6,17009,0,0,0,L,1122011218,0,121.33,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036112,2316353.00
08/06/2017 12:15,2,2.078,ACTIVE,212.38,412.68,59.970,1502036103,"274151322000094","219011344069620",36.80,50.40,0,368.80,458.67,78.0,73.4,0.552,868742.0,868742.0,17275,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036113,2316354.00
08/06/2017 12:15,2,2.709,ACTIVE,213.51,358.58,59.965,1502036103,"201051344000579","219011344069620",27.23,45.80,0,317.40,416.29,74.8,70.2,0.628,812930.7,812930.7,17001,0,0,0,L,1122011218,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036114,2316355.00
08/06/2017 12:15,2,2.713,ACTIVE,213.06,355.58,59.970,1502036103,"201051344000890","219011344069620",27.00,45.30,0,317.70,418.09,74.3,69.8,0.628,796791.9,796791.9,17006,0,0,0,L,1122011218,0,122.01,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036115,2316356.00
08/06/2017 12:15,2,3.379,ACTIVE,213.74,349.56,59.965,1502036103,"201051344000438","219011344069620",26.94,43.40,0,316.80,420.20,92.5,87.3,0.468,799114.0,799114.0,16988,0,0,0,L,1122011218,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036116,2316357.00
08/06/2017 12:15,2,3.461,ACTIVE,213.74,353.47,59.981,1502036103,"201051344000417","219011344069620",18.01,43.20,0,318.30,392.55,63.2,59.1,0.566,714028.4,714028.4,17031,0,0,0,L,1122011218,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036117,2316358.00
08/06/2017 12:15,2,3.678,ACTIVE,211.48,345.06,59.959,1502036103,"274151322000083","219011344069620",27.43,53.50,0,328.52,392.25,102.4,96.9,0.411,1040962.3,1040962.3,16903,0,0,0,L,1151911521,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036117,2316359.00
08/06/2017 12:15,2,4.027,ACTIVE,212.61,344.45,59.959,1502036103,"274151322000076","219011344069620",27.71,53.80,0,329.13,396.45,113.0,107.2,0.442,1111315.3,1111315.3,16895,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036118,2316360.00
08/06/2017 12:15,2,2.910,ACTIVE,213.51,358.58,59.970,1502036103,"201051344000868","219011344069620",26.72,38.40,0,315.30,418.09,78.8,74.1,0.663,793018.9,793018.9,17020,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036119,2316361.00
08/06/2017 12:15,2,3.885,ACTIVE,211.93,354.07,59.959,1502036103,"274151322000095","219011344069620",27.65,56.80,0,327.62,395.55,108.7,103.0,0.411,1100612.6,1100612.6,16914,0,0,0,L,1151911521,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036120,2316362.00
08/06/2017 12:15,2,0.088,ACTIVE_NO_POWER,214.41,302.68,59.922,1502036103,"201051344000988","219011344069620",21.43,33.30,0,299.37,314.70,1.9,0.0,0.000,686342.7,686342.7,16992,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036121,2316363.00
08/06/2017 12:15,2,4.102,ACTIVE,214.64,349.26,59.959,1502036103,"201051344001025","219011344069620",27.08,46.00,0,317.40,419.30,112.4,106.6,0.508,799959.3,799959.3,16992,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036122,2316364.00
08/06/2017 12:15,2,3.699,ACTIVE,214.87,350.47,59.959,1502036103,"201051344000458","219011344069620",27.27,41.30,0,315.30,417.49,102.3,96.8,0.491,804184.8,804184.8,16988,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036123,2316365.00
08/06/2017 12:15,2,3.781,ACTIVE,215.54,352.27,59.949,1502036103,"201051344000853","219011344069620",27.41,38.80,0,319.21,422.60,105.1,99.5,0.504,805513.4,805513.4,17009,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036124,2316366.00
08/06/2017 12:15,2,3.807,ACTIVE,214.19,349.26,59.954,1502036103,"201051344000685","219011344069620",27.35,42.00,0,315.90,418.70,105.5,99.9,0.526,798950.0,798950.0,17025,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036125,2316367.00
08/06/2017 12:15,2,3.777,ACTIVE,214.64,348.96,59.959,1502036103,"201051344000917","219011344069620",27.39,42.50,0,318.30,418.09,104.8,99.2,0.486,795649.1,795649.1,17021,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036126,2316368.00
08/06/2017 12:15,2,3.730,ACTIVE,214.19,348.36,59.965,1502036103,"201051344001145","219011344069620",27.45,40.60,0,318.30,419.00,103.8,98.2,0.486,803657.2,803657.2,17007,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036127,2316369.00
08/06/2017 12:15,2,3.633,ACTIVE,214.87,349.86,59.949,1502036103,"201051344000651","219011344069620",26.98,43.80,0,318.91,417.19,99.2,93.8,0.464,792596.6,792596.6,17001,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036128,2316370.00
08/06/2017 12:15,2,3.725,ACTIVE,211.93,355.88,59.954,1502036103,"274151322000088","219011344069620",26.68,49.00,0,328.52,391.94,100.6,95.2,0.389,998832.1,998832.1,16894,0,0,0,L,1151911521,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036129,2316371.00
08/06/2017 12:15,2,2.553,ACTIVE,213.06,394.65,59.954,1502036103,"274151322000068","219011344069620",36.30,49.50,0,334.84,459.87,93.8,88.6,0.362,869554.3,869554.3,17287,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036129,2316372.00
08/06/2017 12:15,2,3.461,ACTIVE,214.19,346.86,59.933,1502036103,"201051344001135","219011344069620",26.68,43.40,0,318.91,417.79,93.5,88.4,0.442,788141.1,788141.1,16970,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036130,2316373.00
08/06/2017 12:15,2,3.830,ACTIVE,214.41,350.47,59.954,1502036103,"201051344000594","219011344069620",27.04,50.00,0,317.70,418.09,104.8,99.3,0.499,807564.6,807564.6,16995,0,0,0,L,1122011218,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036131,2316374.00
08/06/2017 12:15,2,3.508,ACTIVE,214.64,348.06,59.944,1502036103,"201051344001203","219011344069620",27.02,45.30,0,317.70,419.60,96.0,90.7,0.460,798047.9,798047.9,17027,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036132,2316375.00
08/06/2017 12:15,2,4.133,ACTIVE,211.93,353.17,59.944,1502036103,"274151322000054","219011344069620",25.54,50.20,0,327.32,390.14,106.9,101.2,0.411,1014871.2,1014871.2,16879,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036133,2316376.00
08/06/2017 12:15,2,3.430,ACTIVE,214.41,347.16,59.954,1502036103,"201051344000867","219011344069620",27.21,43.80,0,317.40,417.19,94.5,89.3,0.433,791755.6,791755.6,17026,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036134,2316377.00
08/06/2017 12:15,2,3.928,ACTIVE,215.32,350.47,59.991,1502036103,"201051344001093","219011344069620",27.59,43.80,0,317.40,418.39,109.9,104.2,0.521,795641.9,795641.9,17029,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036135,2316378.00
08/06/2017 12:15,2,3.584,ACTIVE,214.87,350.77,59.949,1502036103,"201051344000900","219011344069620",28.15,36.30,0,315.30,418.39,102.1,96.6,0.477,813663.5,813663.5,17030,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036136,2316379.00
08/06/2017 12:15,2,3.400,ACTIVE,215.09,348.96,59.959,1502036103,"201051344000648","219011344069620",27.41,40.40,0,315.30,418.09,94.5,89.3,0.455,800381.2,800381.2,17002,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036137,2316380.00
08/06/2017 12:15,2,3.900,ACTIVE,215.09,351.37,59.991,1502036103,"201051344000569","219011344069620",27.73,38.20,0,316.20,419.00,109.5,103.8,0.521,815374.0,815374.0,16974,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036138,2316381.00
08/06/2017 12:15,2,4.143,ACTIVE,215.77,352.57,59.954,1502036103,"201051344000983","219011344069620",28.13,39.30,0,317.10,418.70,118.2,112.1,0.575,806167.8,806167.8,17006,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036139,2316382.00
08/06/2017 12:15,2,4.971,ACTIVE,215.77,354.37,59.917,1502036103,"201051344001158","219011344069620",27.29,44.30,0,318.61,416.29,137.5,130.8,0.658,790283.0,790283.0,17004,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036140,2316383.00
08/06/2017 12:15,2,4.498,ACTIVE,216.45,355.58,59.996,1502036103,"201051344000576","219011344069620",27.89,38.00,0,317.70,417.49,127.2,120.8,0.610,804828.7,804828.7,17016,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036141,2316384.00
08/06/2017 12:15,2,2.607,ACTIVE,211.93,347.46,59.949,1502036103,"274151322000087","219011344069620",26.78,65.00,0,328.82,390.14,70.7,66.3,0.473,989905.2,989905.2,17123,0,0,0,L,1151911521,0,121.78,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502036141,2316385.00
08/06/2017 12:30,2,8.256,ACTIVE,219.39,367.30,59.959,1502037004,"201051344000645","219011344069620",26.68,41.30,0,317.40,424.11,223.0,213.3,1.012,803796.1,803796.1,16991,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037005,2316386.00
08/06/2017 12:30,2,7.410,ACTIVE,214.19,365.49,59.965,1502037004,"274151322000085","219011344069620",24.51,52.50,0,330.03,390.14,183.8,175.5,0.707,1009777.5,1009777.5,16893,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037006,2316387.00
08/06/2017 12:30,2,8.289,ACTIVE,218.48,365.80,59.959,1502037004,"201051344000633","219011344069620",26.24,46.60,0,317.70,420.20,220.3,210.7,1.043,790866.7,790866.7,17042,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037007,2316388.00
08/06/2017 12:30,2,8.193,ACTIVE,219.84,368.80,59.970,1502037004,"201051344000469","219011344069620",26.94,39.30,0,316.80,425.61,223.7,214.0,1.047,794725.7,794725.7,17008,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037008,2316389.00
08/06/2017 12:30,2,8.209,ACTIVE,217.13,363.99,59.949,1502037004,"201051344000646","219011344069620",26.48,45.50,0,318.61,421.10,220.0,210.4,1.034,789166.0,789166.0,16996,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037009,2316390.00
08/06/2017 12:30,2,7.660,ACTIVE,213.96,373.91,59.954,1502037004,"274151322000052","219011344069620",26.62,54.30,0,327.62,394.95,206.5,197.4,0.822,1051626.8,1051626.8,16891,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037009,2316391.00
08/06/2017 12:30,2,8.148,ACTIVE,218.48,364.89,59.949,1502037004,"201051344000585","219011344069620",26.74,46.20,0,321.01,418.39,220.4,210.8,1.047,803005.8,803005.8,16994,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037010,2316392.00
08/06/2017 12:30,2,8.143,ACTIVE,216.67,361.59,59.959,1502037004,"201051344001230","219011344069620",26.88,45.00,0,317.40,416.59,221.7,212.1,1.043,793645.8,793645.8,17035,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037011,2316393.00
08/06/2017 12:30,2,8.150,ACTIVE,218.48,364.89,59.933,1502037004,"201051344000582","219011344069620",26.54,44.50,0,316.20,420.50,219.0,209.5,1.030,782670.8,782670.8,16985,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037012,2316394.00
08/06/2017 12:30,2,8.234,ACTIVE,217.13,363.69,59.949,1502037004,"201051344000955","219011344069620",26.64,45.50,0,317.70,420.50,222.1,212.5,1.043,802767.2,802767.2,17010,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037013,2316395.00
08/06/2017 12:30,2,5.158,ACTIVE,213.74,403.97,59.944,1502037004,"274151322000094","219011344069620",37.13,51.50,0,333.33,456.57,193.1,184.5,0.751,868784.0,868784.0,17276,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037014,2316396.00
08/06/2017 12:30,2,8.248,ACTIVE,219.61,367.60,59.954,1502037004,"201051344000579","219011344069620",26.50,47.00,0,318.00,424.71,221.4,211.8,1.030,812979.6,812979.6,17002,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037015,2316397.00
08/06/2017 12:30,2,8.215,ACTIVE,216.90,362.19,59.944,1502037004,"201051344000890","219011344069620",26.48,45.80,0,318.30,421.70,220.2,210.7,0.999,796840.3,796840.3,17007,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037016,2316398.00
08/06/2017 12:30,2,8.186,ACTIVE,218.03,368.20,59.975,1502037004,"201051344000438","219011344069620",26.80,45.00,0,317.10,421.40,222.1,212.4,1.047,799162.7,799162.7,16989,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037017,2316399.00
08/06/2017 12:30,2,7.750,ACTIVE,217.13,355.88,59.959,1502037004,"201051344000417","219011344069620",17.89,43.40,0,319.21,394.95,140.6,133.8,0.654,714059.4,714059.4,17032,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037018,2316400.00
08/06/2017 12:30,2,7.658,ACTIVE,213.51,364.29,59.954,1502037004,"274151322000083","219011344069620",26.28,56.00,0,327.92,394.95,203.9,194.9,0.818,1041006.9,1041006.9,16904,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037019,2316401.00
08/06/2017 12:30,2,7.979,ACTIVE,214.41,373.31,59.949,1502037004,"274151322000076","219011344069620",27.49,56.00,0,328.82,398.26,221.9,212.3,0.866,1111364.0,1111364.0,16896,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037020,2316402.00
08/06/2017 12:30,2,8.324,ACTIVE,218.03,364.59,59.959,1502037004,"201051344000868","219011344069620",26.50,39.50,0,318.91,421.40,223.4,213.7,1.012,793068.7,793068.7,17021,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037021,2316403.00
08/06/2017 12:30,2,7.998,ACTIVE,213.29,377.82,59.949,1502037004,"274151322000095","219011344069620",27.10,61.00,0,328.52,398.26,219.2,209.7,0.831,1100660.7,1100660.7,16915,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037022,2316404.00
08/06/2017 12:30,2,0.090,ACTIVE_NO_POWER,219.61,310.19,59.991,1502037004,"201051344000988","219011344069620",21.89,33.30,0,298.47,312.29,2.0,0.0,0.000,686342.7,686342.7,16993,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037022,2316405.00
08/06/2017 12:30,2,8.256,ACTIVE,218.26,365.19,59.959,1502037004,"201051344001025","219011344069620",26.54,48.00,0,319.51,420.80,221.8,212.2,0.999,800008.5,800008.5,16993,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037023,2316406.00
08/06/2017 12:30,2,8.254,ACTIVE,219.84,367.60,59.949,1502037004,"201051344000458","219011344069620",26.62,42.50,0,315.30,425.01,222.5,212.9,1.043,804234.5,804234.5,16989,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037024,2316407.00
08/06/2017 12:30,2,8.223,ACTIVE,220.29,369.70,59.954,1502037004,"201051344000853","219011344069620",27.08,39.80,0,318.91,426.51,225.3,215.6,1.052,805563.9,805563.9,17010,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037025,2316408.00
08/06/2017 12:30,2,8.240,ACTIVE,216.67,363.99,59.965,1502037004,"201051344000685","219011344069620",26.80,43.60,0,316.80,422.00,223.6,213.9,1.083,798999.4,798999.4,17026,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037026,2316409.00
08/06/2017 12:30,2,8.039,ACTIVE,218.26,364.59,59.928,1502037004,"201051344000917","219011344069620",27.15,44.80,0,319.81,420.20,220.9,211.3,1.034,795698.1,795698.1,17022,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037027,2316410.00
08/06/2017 12:30,2,8.184,ACTIVE,216.90,363.99,59.954,1502037004,"201051344001145","219011344069620",26.86,42.50,0,321.01,421.70,222.6,212.9,1.016,803706.4,803706.4,17008,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037028,2316411.00
08/06/2017 12:30,2,8.262,ACTIVE,218.93,363.69,59.954,1502037004,"201051344000651","219011344069620",26.40,45.50,0,317.10,419.00,220.8,211.2,0.994,792645.6,792645.6,17002,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037029,2316412.00
08/06/2017 12:30,2,7.533,ACTIVE,213.29,346.86,59.922,1502037004,"274151322000088","219011344069620",26.14,51.80,0,328.22,393.75,199.5,190.7,0.760,998876.1,998876.1,16895,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037030,2316413.00
08/06/2017 12:30,2,5.021,ACTIVE,214.64,431.32,59.959,1502037004,"274151322000068","219011344069620",38.01,51.00,0,333.63,457.47,193.2,184.6,0.747,869596.9,869596.9,17288,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037031,2316414.00
08/06/2017 12:30,2,8.191,ACTIVE,218.26,364.29,59.965,1502037004,"201051344001135","219011344069620",26.48,45.50,0,319.21,419.90,219.5,210.0,0.981,788190.1,788190.1,16971,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037031,2316415.00
08/06/2017 12:30,2,8.182,ACTIVE,217.58,365.80,59.959,1502037004,"201051344000594","219011344069620",26.70,50.60,0,317.70,421.70,221.2,211.6,1.034,807614.1,807614.1,16996,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037032,2316416.00
08/06/2017 12:30,2,8.205,ACTIVE,218.71,364.89,59.959,1502037004,"201051344001203","219011344069620",26.88,47.00,0,317.40,420.80,223.2,213.5,1.025,798097.7,798097.7,17028,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037033,2316417.00
08/06/2017 12:30,2,7.518,ACTIVE,213.96,371.81,59.965,1502037004,"274151322000054","219011344069620",24.83,52.80,0,328.52,392.55,189.0,180.5,0.725,1014913.3,1014913.3,16880,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037034,2316418.00
08/06/2017 12:30,2,8.184,ACTIVE,218.48,366.10,59.933,1502037004,"201051344000867","219011344069620",26.76,45.30,0,316.80,420.50,221.7,212.1,0.999,791805.6,791805.6,17027,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037035,2316419.00
08/06/2017 12:30,2,8.205,ACTIVE,218.48,367.90,60.002,1502037004,"201051344001093","219011344069620",26.60,46.00,0,318.30,420.20,221.1,211.4,0.990,795691.2,795691.2,17030,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037036,2316420.00
08/06/2017 12:30,2,8.346,ACTIVE,219.16,368.20,59.949,1502037004,"201051344000900","219011344069620",27.17,37.80,0,316.80,425.61,229.6,219.7,1.034,813715.3,813715.3,17031,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037037,2316421.00
08/06/2017 12:30,2,8.188,ACTIVE,218.93,368.50,59.975,1502037004,"201051344000648","219011344069620",26.50,41.50,0,316.50,421.10,219.7,210.2,1.012,800430.8,800430.8,17003,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037038,2316422.00
08/06/2017 12:30,2,8.211,ACTIVE,219.39,367.00,59.991,1502037004,"201051344000569","219011344069620",27.06,39.50,0,317.10,425.31,224.8,215.0,1.056,815424.9,815424.9,16975,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037039,2316423.00
08/06/2017 12:30,2,8.193,ACTIVE,219.84,368.20,59.970,1502037004,"201051344000983","219011344069620",27.04,40.60,0,318.61,421.70,224.2,214.5,1.047,806218.6,806218.6,17007,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037040,2316424.00
08/06/2017 12:30,2,8.264,ACTIVE,219.61,367.30,59.975,1502037004,"201051344001158","219011344069620",26.04,45.80,0,317.40,422.30,217.8,208.3,1.003,790332.2,790332.2,17005,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037041,2316425.00
08/06/2017 12:30,2,8.154,ACTIVE,219.39,369.40,59.938,1502037004,"201051344000576","219011344069620",27.10,40.00,0,316.20,426.51,223.7,214.0,1.034,804879.4,804879.4,17017,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037042,2316426.00
08/06/2017 12:30,2,7.443,ACTIVE,213.74,355.58,59.970,1502037004,"274151322000087","219011344069620",26.40,68.70,0,329.73,392.25,198.9,190.1,0.765,989949.5,989949.5,17124,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037043,2316427.00
08/06/2017 12:45,2,9.053,ACTIVE,220.52,370.00,59.965,1502037903,"201051344000645","219011344069620",27.43,40.60,0,319.21,426.51,251.4,240.7,1.158,803836.3,803836.3,16992,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037904,2316428.00
08/06/2017 12:45,2,8.217,ACTIVE,214.41,359.78,59.970,1502037903,"274151322000085","219011344069620",25.47,48.80,0,327.02,393.45,211.9,202.6,0.813,1009810.5,1009810.5,16894,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037905,2316429.00
08/06/2017 12:45,2,8.998,ACTIVE,219.16,369.40,59.981,1502037903,"201051344000633","219011344069620",27.43,45.50,0,317.40,422.90,249.8,239.2,1.176,790906.6,790906.6,17043,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037906,2316430.00
08/06/2017 12:45,2,8.916,ACTIVE,220.74,371.81,59.986,1502037903,"201051344000469","219011344069620",27.79,38.80,0,317.10,428.61,250.8,240.1,1.162,794766.0,794766.0,17009,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037907,2316431.00
08/06/2017 12:45,2,8.840,ACTIVE,218.03,369.70,59.944,1502037903,"201051344000646","219011344069620",28.17,42.50,0,317.40,424.41,252.1,241.4,1.198,789205.7,789205.7,16997,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037908,2316432.00
08/06/2017 12:45,2,8.289,ACTIVE,214.64,355.28,59.975,1502037903,"274151322000052","219011344069620",28.11,48.80,0,327.62,398.86,235.8,225.7,0.932,1051664.0,1051664.0,16892,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037909,2316433.00
08/06/2017 12:45,2,8.896,ACTIVE,219.61,370.90,59.975,1502037903,"201051344000585","219011344069620",27.97,43.60,0,318.61,421.70,251.8,241.1,1.162,803045.8,803045.8,16995,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037910,2316434.00
