ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 12:45,2,8.916,ACTIVE,217.35,366.40,59.986,1502037903,"201051344001230","219011344069620",28.05,41.50,0,316.80,424.11,253.2,242.4,1.189,793685.7,793685.7,17036,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037910,2316435.00
08/06/2017 12:45,2,8.865,ACTIVE,219.39,368.50,59.981,1502037903,"201051344000582","219011344069620",27.81,43.00,0,319.51,423.81,249.5,238.9,1.140,782710.3,782710.3,16986,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037911,2316436.00
08/06/2017 12:45,2,8.898,ACTIVE,218.03,367.60,59.970,1502037903,"201051344000955","219011344069620",28.13,42.80,0,318.61,424.11,253.3,242.5,1.202,802807.4,802807.4,17011,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037912,2316437.00
08/06/2017 12:45,2,5.463,ACTIVE,214.19,449.05,59.970,1502037903,"274151322000094","219011344069620",39.34,47.30,0,333.03,463.78,217.6,208.1,0.849,868818.7,868818.7,17277,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037913,2316438.00
08/06/2017 12:45,2,9.027,ACTIVE,220.74,371.51,59.981,1502037903,"201051344000579","219011344069620",27.33,45.00,0,317.70,428.01,249.9,239.2,1.153,813020.0,813020.0,17003,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037914,2316439.00
08/06/2017 12:45,2,8.945,ACTIVE,218.03,368.80,59.981,1502037903,"201051344000890","219011344069620",27.69,43.60,0,319.81,424.71,250.9,240.2,1.127,796880.1,796880.1,17008,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037915,2316440.00
08/06/2017 12:45,2,8.791,ACTIVE,218.71,367.30,59.981,1502037903,"201051344000438","219011344069620",28.39,42.30,0,318.91,423.81,252.7,242.0,1.176,799202.8,799202.8,16990,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037916,2316441.00
08/06/2017 12:45,2,8.850,ACTIVE,218.26,358.88,59.981,1502037903,"201051344000417","219011344069620",17.97,41.80,0,318.61,397.66,161.1,153.5,0.751,714084.5,714084.5,17033,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037917,2316442.00
08/06/2017 12:45,2,8.117,ACTIVE,213.74,357.38,59.975,1502037903,"274151322000083","219011344069620",28.13,51.50,0,327.02,398.26,230.9,221.0,0.941,1041043.7,1041043.7,16905,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037918,2316443.00
08/06/2017 12:45,2,8.658,ACTIVE,214.87,383.53,59.975,1502037903,"274151322000076","219011344069620",28.73,50.40,0,329.73,402.16,251.8,241.1,0.986,1111404.1,1111404.1,16897,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037918,2316444.00
08/06/2017 12:45,2,8.830,ACTIVE,218.93,367.90,59.965,1502037903,"201051344000868","219011344069620",27.89,39.30,0,318.61,423.81,249.4,238.8,1.114,793109.1,793109.1,17022,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037919,2316445.00
08/06/2017 12:45,2,8.676,ACTIVE,213.96,378.72,59.986,1502037903,"274151322000095","219011344069620",28.33,54.80,0,326.72,401.86,248.6,238.0,0.932,1100700.2,1100700.2,16916,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037920,2316446.00
08/06/2017 12:45,2,0.092,ACTIVE,220.52,311.09,59.975,1502037903,"201051344000988","219011344069620",22.74,34.00,0,298.47,312.59,2.1,0.1,0.000,686342.7,686342.7,16994,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037921,2316447.00
08/06/2017 12:45,2,8.961,ACTIVE,219.16,370.00,59.991,1502037903,"201051344001025","219011344069620",27.61,45.80,0,320.41,423.20,250.6,240.0,1.109,800048.6,800048.6,16994,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037922,2316448.00
08/06/2017 12:45,2,8.893,ACTIVE,220.52,369.10,59.975,1502037903,"201051344000458","219011344069620",27.47,41.50,0,317.10,427.71,247.2,236.7,1.149,804274.8,804274.8,16990,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037923,2316449.00
08/06/2017 12:45,2,8.955,ACTIVE,220.97,372.41,59.970,1502037903,"201051344000853","219011344069620",27.55,39.80,0,319.81,428.31,249.7,239.1,1.153,805604.6,805604.6,17011,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037924,2316450.00
08/06/2017 12:45,2,8.750,ACTIVE,217.58,365.80,59.986,1502037903,"201051344000685","219011344069620",28.55,41.30,0,318.00,423.50,252.7,242.0,1.211,799039.8,799039.8,17027,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037925,2316451.00
08/06/2017 12:45,2,8.908,ACTIVE,218.93,371.51,59.970,1502037903,"201051344000917","219011344069620",27.61,43.40,0,319.51,422.60,249.2,238.6,1.171,795738.1,795738.1,17023,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037926,2316452.00
08/06/2017 12:45,2,8.814,ACTIVE,217.58,370.00,59.991,1502037903,"201051344001145","219011344069620",28.23,40.00,0,318.61,423.81,251.9,241.2,1.171,803746.7,803746.7,17009,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037927,2316453.00
08/06/2017 12:45,2,8.875,ACTIVE,219.61,370.00,59.975,1502037903,"201051344000651","219011344069620",27.69,44.80,0,320.71,422.60,248.7,238.1,1.109,792685.5,792685.5,17003,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037927,2316454.00
08/06/2017 12:45,2,8.158,ACTIVE,214.19,381.73,59.970,1502037903,"274151322000088","219011344069620",27.17,48.00,0,327.02,397.05,224.2,214.5,0.853,998912.1,998912.1,16896,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037928,2316455.00
08/06/2017 12:45,2,5.508,ACTIVE,215.09,444.24,59.970,1502037903,"274151322000068","219011344069620",39.04,46.80,0,333.03,458.37,218.0,208.5,0.840,869631.7,869631.7,17289,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037929,2316456.00
08/06/2017 12:45,2,9.010,ACTIVE,218.03,366.70,59.986,1502037903,"201051344000594","219011344069620",27.14,49.00,0,318.00,424.11,247.4,236.9,1.140,807654.6,807654.6,16997,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037931,2316457.00
08/06/2017 12:45,2,8.770,ACTIVE,219.39,368.80,59.981,1502037903,"201051344001203","219011344069620",28.09,45.50,0,319.51,423.50,249.3,238.7,1.153,798138.2,798138.2,17029,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037932,2316458.00
08/06/2017 12:45,2,8.055,ACTIVE,214.19,380.22,59.975,1502037903,"274151322000054","219011344069620",26.20,48.50,0,326.72,395.55,213.8,204.5,0.840,1014947.4,1014947.4,16881,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037933,2316459.00
08/06/2017 12:45,2,8.895,ACTIVE,219.16,369.70,59.991,1502037903,"201051344000867","219011344069620",27.39,44.80,0,318.30,422.00,246.7,236.2,1.114,791846.0,791846.0,17028,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037934,2316460.00
08/06/2017 12:45,2,8.750,ACTIVE,219.39,370.60,59.981,1502037903,"201051344001093","219011344069620",27.87,43.00,0,318.30,422.90,246.9,236.4,1.114,795731.2,795731.2,17031,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037935,2316461.00
08/06/2017 12:45,2,8.814,ACTIVE,220.06,371.21,59.981,1502037903,"201051344000900","219011344069620",28.29,38.40,0,318.30,427.41,252.6,241.9,1.140,813757.0,813757.0,17032,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037937,2316462.00
08/06/2017 12:45,2,8.725,ACTIVE,219.84,369.10,59.970,1502037903,"201051344000648","219011344069620",27.55,41.30,0,316.80,427.71,243.5,233.1,1.118,800470.9,800470.9,17004,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037938,2316463.00
08/06/2017 12:45,2,8.666,ACTIVE,220.29,370.90,59.996,1502037903,"201051344000569","219011344069620",28.23,39.30,0,319.21,427.71,247.6,237.1,1.158,815465.9,815465.9,16976,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037939,2316464.00
08/06/2017 12:45,2,8.816,ACTIVE,220.52,372.71,59.986,1502037903,"201051344000983","219011344069620",27.61,40.60,0,320.11,427.41,246.6,236.1,1.140,806259.4,806259.4,17008,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037940,2316465.00
08/06/2017 12:45,2,8.836,ACTIVE,220.29,369.40,59.975,1502037903,"201051344001158","219011344069620",27.10,45.00,0,317.40,427.11,242.4,232.1,1.123,790372.0,790372.0,17006,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037940,2316466.00
08/06/2017 12:45,2,8.736,ACTIVE,220.29,370.60,59.981,1502037903,"201051344000576","219011344069620",27.79,39.30,0,318.00,428.61,245.7,235.3,1.131,804920.1,804920.1,17018,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037941,2316467.00
08/06/2017 12:45,2,8.049,ACTIVE,214.19,354.67,59.981,1502037903,"274151322000087","219011344069620",27.25,63.30,0,328.52,395.55,222.1,212.5,0.826,989985.5,989985.5,17125,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037942,2316468.00
08/06/2017 12:45,2,8.750,ACTIVE,219.16,368.50,59.949,1502037903,"201051344001135","219011344069620",27.67,43.80,0,318.61,422.90,245.2,234.8,1.123,788230.8,788230.8,16972,0,0,0,L,1122011218,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502037943,2316469.00
08/06/2017 13:00,2,8.762,ALERT,219.61,370.30,59.970,1502038803,"201051344000645","219011344069620",26.16,43.00,0,305.08,434.33,232.2,222.2,1.061,803887.4,803887.4,16993,0,0,0,L,1122011218,0,124.72,125.17,0002,39,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038805,2316470.00
08/06/2017 13:00,2,7.889,ACTIVE,213.74,374.21,59.970,1502038803,"274151322000085","219011344069620",24.55,52.00,0,328.82,393.45,196.2,187.5,0.751,1009853.3,1009853.3,16895,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038806,2316471.00
08/06/2017 13:00,2,8.760,ACTIVE,218.48,369.40,59.975,1502038803,"201051344000633","219011344069620",26.46,48.50,0,317.10,422.60,234.4,224.3,1.100,790958.1,790958.1,17044,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038807,2316472.00
08/06/2017 13:00,2,8.783,ACTIVE,220.06,368.80,59.991,1502038803,"201051344000469","219011344069620",26.34,40.80,0,317.40,435.53,234.3,224.2,1.092,794817.7,794817.7,17010,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038808,2316473.00
08/06/2017 13:00,2,8.709,ACTIVE,217.58,368.20,59.981,1502038803,"201051344000646","219011344069620",27.02,43.60,0,317.10,431.62,238.3,228.0,1.105,789257.5,789257.5,16998,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038809,2316474.00
08/06/2017 13:00,2,8.045,ACTIVE,213.96,379.02,59.965,1502038803,"274151322000052","219011344069620",26.84,52.80,0,312.59,425.31,218.7,209.1,0.857,1051711.7,1051711.7,16893,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038810,2316475.00
08/06/2017 13:00,2,8.738,ACTIVE,219.16,368.80,59.986,1502038803,"201051344000585","219011344069620",26.88,44.00,0,318.61,424.41,237.7,227.5,1.114,803097.8,803097.8,16996,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038810,2316476.00
08/06/2017 13:00,2,8.615,ACTIVE,217.13,364.59,59.975,1502038803,"201051344001230","219011344069620",27.15,43.40,0,317.70,424.71,236.8,226.6,1.109,793737.5,793737.5,17037,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038811,2316477.00
08/06/2017 13:00,2,8.645,ACTIVE,218.71,368.20,59.986,1502038803,"201051344000582","219011344069620",26.78,45.30,0,318.61,424.11,234.4,224.3,1.074,782761.6,782761.6,16987,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038812,2316478.00
08/06/2017 13:00,2,8.600,ACTIVE,217.58,366.10,60.012,1502038803,"201051344000955","219011344069620",27.43,44.00,0,317.70,423.81,238.9,228.7,1.131,802859.4,802859.4,17012,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038813,2316479.00
08/06/2017 13:00,2,5.432,ACTIVE,213.74,428.31,59.981,1502038803,"274151322000094","219011344069620",37.63,51.50,0,333.33,491.43,206.2,197.1,0.791,868863.2,868863.2,17278,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038814,2316480.00
08/06/2017 13:00,2,8.807,ALERT,220.06,368.80,59.981,1502038803,"201051344000579","219011344069620",26.50,46.60,0,306.28,434.33,236.1,226.0,1.096,813071.5,813071.5,17004,0,0,0,L,1122011218,0,124.72,124.94,0002,42,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038816,2316481.00
08/06/2017 13:00,2,8.691,ACTIVE,217.35,364.59,59.970,1502038803,"201051344000890","219011344069620",26.72,45.50,0,319.21,424.41,235.2,225.1,1.078,796931.8,796931.8,17009,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038817,2316482.00
08/06/2017 13:00,2,8.676,ACTIVE,218.26,364.59,59.986,1502038803,"201051344000438","219011344069620",27.12,44.30,0,318.00,424.41,238.1,227.8,1.105,799254.8,799254.8,16991,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038818,2316483.00
08/06/2017 13:00,2,8.281,ACTIVE,217.80,357.38,59.986,1502038803,"201051344000417","219011344069620",17.97,42.00,0,320.11,399.16,150.7,143.5,0.716,714117.5,714117.5,17034,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038818,2316484.00
08/06/2017 13:00,2,8.051,ACTIVE,213.29,374.21,59.965,1502038803,"274151322000083","219011344069620",26.48,55.50,0,328.22,398.56,215.7,206.3,0.884,1041090.7,1041090.7,16906,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038819,2316485.00
08/06/2017 13:00,2,8.561,ALERT,214.41,381.42,59.981,1502038803,"274151322000076","219011344069620",27.12,54.50,0,299.07,406.97,234.9,224.8,0.919,1111455.3,1111455.3,16898,0,0,0,L,1151911521,0,122.91,123.59,0002,43,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038821,2316486.00
08/06/2017 13:00,2,8.764,ALERT,218.48,367.30,59.991,1502038803,"201051344000868","219011344069620",26.30,42.30,0,305.08,430.42,233.2,223.2,1.056,793160.8,793160.8,17023,0,0,0,L,1122011218,0,123.81,124.72,0002,39,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038823,2316487.00
08/06/2017 13:00,2,8.400,ACTIVE,213.74,381.73,59.975,1502038803,"274151322000095","219011344069620",27.31,60.80,0,327.62,401.86,232.3,222.3,0.875,1100751.0,1100751.0,16917,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038824,2316488.00
08/06/2017 13:00,2,0.088,ACTIVE_NO_POWER,219.84,310.79,59.986,1502038803,"201051344000988","219011344069620",21.91,33.80,0,298.77,312.59,2.0,0.0,0.000,686342.7,686342.7,16995,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038825,2316489.00
08/06/2017 13:00,2,8.852,ALERT,218.71,367.60,59.991,1502038803,"201051344001025","219011344069620",26.40,46.60,0,301.17,423.81,236.6,226.4,1.056,800100.6,800100.6,16995,0,0,0,L,1122011218,0,124.72,124.04,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038827,2316490.00
08/06/2017 13:00,2,8.686,ACTIVE,220.06,369.70,59.996,1502038803,"201051344000458","219011344069620",26.42,44.50,0,318.00,428.01,232.3,222.3,1.092,804326.5,804326.5,16991,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038828,2316491.00
08/06/2017 13:00,2,8.719,ALERT,220.29,370.60,59.991,1502038803,"201051344000853","219011344069620",26.38,42.00,0,303.58,428.61,232.9,222.8,1.096,805656.5,805656.5,17012,0,0,0,L,1122011218,0,125.17,125.17,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038829,2316492.00
08/06/2017 13:00,2,8.562,ALERT,217.13,368.20,59.996,1502038803,"201051344000685","219011344069620",27.49,42.50,0,302.98,424.71,238.4,228.1,1.149,799092.1,799092.1,17028,0,0,0,L,1122011218,0,124.72,123.14,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038831,2316493.00
08/06/2017 13:00,2,8.605,ACTIVE,218.71,368.50,60.018,1502038803,"201051344000917","219011344069620",27.04,45.00,0,319.81,422.60,235.6,225.5,1.100,795790.2,795790.2,17024,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038832,2316494.00
08/06/2017 13:00,2,8.635,ALERT,217.35,369.70,59.991,1502038803,"201051344001145","219011344069620",27.14,42.00,0,299.67,424.11,237.2,227.0,1.083,803798.9,803798.9,17010,0,0,0,L,1122011218,0,124.27,123.14,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038834,2316495.00
08/06/2017 13:00,2,8.701,ACTIVE,219.16,367.00,60.039,1502038803,"201051344000651","219011344069620",26.78,46.60,0,320.11,422.60,235.7,225.6,1.074,792737.7,792737.7,17004,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038835,2316496.00
08/06/2017 13:00,2,7.934,ACTIVE,213.96,355.28,59.996,1502038803,"274151322000088","219011344069620",26.22,50.00,0,327.62,397.35,210.6,201.4,0.804,998958.6,998958.6,16897,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038836,2316497.00
08/06/2017 13:00,2,5.398,ALERT,214.87,430.42,60.007,1502038803,"274151322000068","219011344069620",37.65,50.00,0,299.37,499.55,205.4,196.3,0.791,869676.6,869676.6,17290,0,0,0,L,1151911521,0,123.14,123.59,0002,41,0,0,0,0,0,0,1,1256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038837,2316498.00
08/06/2017 13:00,2,8.613,ACTIVE,218.48,365.19,60.007,1502038803,"201051344001135","219011344069620",27.02,45.50,0,319.81,441.54,235.7,225.6,1.100,788282.1,788282.1,16973,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038838,2316499.00
08/06/2017 13:00,2,8.629,ACTIVE,217.80,367.00,60.007,1502038803,"201051344000594","219011344069620",27.06,52.30,0,316.50,425.01,236.3,226.2,1.087,807706.9,807706.9,16998,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038839,2316500.00
08/06/2017 13:00,2,8.670,ACTIVE,218.93,367.90,60.002,1502038803,"201051344001203","219011344069620",26.94,46.80,0,319.21,423.50,236.5,226.3,1.109,798190.8,798190.8,17030,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038840,2316501.00
08/06/2017 13:00,2,7.932,ACTIVE,213.96,368.50,60.002,1502038803,"274151322000054","219011344069620",24.93,51.50,0,327.92,396.15,200.1,191.2,0.760,1014991.9,1014991.9,16882,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038841,2316502.00
08/06/2017 13:00,2,8.756,ALERT,218.71,367.90,60.023,1502038803,"201051344000867","219011344069620",26.32,47.30,0,303.88,422.30,233.1,223.0,1.065,791897.8,791897.8,17029,0,0,0,L,1122011218,0,124.27,124.27,0002,42,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038843,2316503.00
08/06/2017 13:00,2,8.662,ACTIVE,218.71,368.50,60.012,1502038803,"201051344001093","219011344069620",26.64,45.00,0,317.40,423.20,233.8,223.7,1.065,795783.2,795783.2,17032,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038844,2316504.00
08/06/2017 13:00,2,8.838,ACTIVE,219.61,370.30,60.023,1502038803,"201051344000900","219011344069620",26.60,40.20,0,315.60,427.11,238.1,227.9,1.065,813810.3,813810.3,17033,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038845,2316505.00
08/06/2017 13:00,2,8.572,ACTIVE,219.39,369.10,60.007,1502038803,"201051344000648","219011344069620",26.54,43.40,0,315.30,447.85,230.3,220.3,1.065,800522.2,800522.2,17005,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038846,2316506.00
08/06/2017 13:00,2,8.592,ACTIVE,219.84,369.10,60.002,1502038803,"201051344000569","219011344069620",26.70,41.50,0,315.90,438.23,232.2,222.2,1.074,815518.1,815518.1,16977,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038847,2316507.00
08/06/2017 13:00,2,8.693,ACTIVE,220.06,371.51,60.023,1502038803,"201051344000983","219011344069620",26.44,43.00,0,317.40,428.31,232.7,222.6,1.083,806311.6,806311.6,17009,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038848,2316508.00
08/06/2017 13:00,2,8.697,ALERT,219.84,368.80,60.012,1502038803,"201051344001158","219011344069620",26.12,46.80,0,295.76,426.81,229.9,220.0,1.056,790422.7,790422.7,17007,0,0,0,L,1122011218,0,124.49,124.94,0002,45,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038849,2316509.00
08/06/2017 13:00,2,8.682,ALERT,219.84,368.20,60.002,1502038803,"201051344000576","219011344069620",26.36,42.80,0,305.38,446.65,231.8,221.8,1.069,804971.9,804971.9,17019,0,0,0,L,1122011218,0,124.72,124.94,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038851,2316510.00
08/06/2017 13:00,2,7.955,ACTIVE,213.74,350.77,60.002,1502038803,"274151322000087","219011344069620",26.06,65.70,0,328.22,396.75,209.9,200.7,0.795,990031.9,990031.9,17126,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502038852,2316511.00
08/06/2017 13:15,2,7.662,ACTIVE,218.71,366.10,59.981,1502039703,"201051344000645","219011344069620",26.12,45.50,0,336.04,428.31,202.6,193.7,0.906,803941.9,803941.9,16995,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039704,2316512.00
08/06/2017 13:15,2,6.873,ACTIVE,213.96,371.21,59.991,1502039703,"274151322000085","219011344069620",24.21,53.00,0,330.33,394.95,168.4,160.6,0.645,1009898.7,1009898.7,16896,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039706,2316513.00
08/06/2017 13:15,2,7.615,ACTIVE,217.80,363.39,59.991,1502039703,"201051344000633","219011344069620",26.32,50.40,0,333.93,422.00,203.0,194.0,0.959,791012.5,791012.5,17045,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039706,2316514.00
08/06/2017 13:15,2,7.721,ACTIVE,219.16,366.10,60.023,1502039703,"201051344000469","219011344069620",26.32,43.40,0,335.74,428.01,205.7,196.6,0.977,794872.4,794872.4,17011,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039707,2316515.00
08/06/2017 13:15,2,7.596,ACTIVE,216.90,362.49,59.991,1502039703,"201051344000646","219011344069620",26.88,43.80,0,332.13,423.20,206.8,197.6,0.972,789312.5,789312.5,16999,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039708,2316516.00
08/06/2017 13:15,2,7.047,ACTIVE,213.74,365.49,59.981,1502039703,"274151322000052","219011344069620",26.72,53.00,0,328.52,401.86,190.5,181.9,0.760,1051762.8,1051762.8,16894,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039709,2316517.00
08/06/2017 13:15,2,7.670,ACTIVE,218.48,363.39,59.986,1502039703,"201051344000585","219011344069620",26.70,45.50,0,333.93,421.10,207.3,198.2,0.946,803152.9,803152.9,16997,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039710,2316518.00
08/06/2017 13:15,2,7.621,ACTIVE,216.45,361.59,59.981,1502039703,"201051344001230","219011344069620",26.72,44.80,0,330.93,423.50,206.2,197.1,0.968,793792.6,793792.6,17038,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039711,2316519.00
08/06/2017 13:15,2,7.496,ACTIVE,218.26,364.29,59.991,1502039703,"201051344000582","219011344069620",26.70,46.60,0,330.93,423.20,202.7,193.8,0.928,782816.0,782816.0,16988,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039712,2316520.00
08/06/2017 13:15,2,7.561,ACTIVE,216.90,361.89,60.018,1502039703,"201051344000955","219011344069620",26.92,45.50,0,333.03,424.11,206.1,197.0,0.981,802914.7,802914.7,17013,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039713,2316521.00
08/06/2017 13:15,2,4.688,ACTIVE,213.96,403.97,59.970,1502039703,"274151322000094","219011344069620",37.33,52.30,0,379.02,453.56,177.4,169.3,0.681,868911.2,868911.2,17279,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039714,2316522.00
08/06/2017 13:15,2,7.721,ACTIVE,219.16,364.29,59.996,1502039703,"201051344000579","219011344069620",26.32,49.30,0,336.34,428.01,205.8,196.7,0.959,813126.3,813126.3,17006,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039715,2316523.00
08/06/2017 13:15,2,7.609,ACTIVE,216.67,361.89,59.981,1502039703,"201051344000890","219011344069620",26.38,46.40,0,332.73,423.81,203.3,194.3,0.928,796986.4,796986.4,17010,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039716,2316524.00
08/06/2017 13:15,2,7.629,ACTIVE,217.80,363.69,59.975,1502039703,"201051344000438","219011344069620",26.66,45.50,0,332.43,424.11,206.0,196.9,0.981,799310.0,799310.0,16992,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039717,2316525.00
08/06/2017 13:15,2,7.217,ACTIVE,217.13,355.58,59.991,1502039703,"201051344000417","219011344069620",17.89,43.40,0,337.24,400.06,130.7,124.2,0.614,714152.1,714152.1,17035,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039718,2316526.00
08/06/2017 13:15,2,6.971,ACTIVE,213.29,374.81,59.981,1502039703,"274151322000083","219011344069620",26.42,56.50,0,328.22,401.26,186.6,178.1,0.751,1041141.1,1041141.1,16907,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039719,2316527.00
08/06/2017 13:15,2,7.365,ACTIVE,214.41,355.88,59.975,1502039703,"274151322000076","219011344069620",27.43,55.50,0,330.03,402.16,204.8,195.7,0.822,1111510.1,1111510.1,16900,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039720,2316528.00
08/06/2017 13:15,2,7.426,ACTIVE,217.35,362.19,60.007,1502039703,"201051344000868","219011344069620",26.58,44.00,0,333.63,422.60,199.8,190.9,0.906,793215.4,793215.4,17025,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039721,2316529.00
08/06/2017 13:15,2,7.369,ACTIVE,213.51,360.08,59.986,1502039703,"274151322000095","219011344069620",27.04,61.30,0,328.22,400.66,201.4,192.5,0.760,1100805.1,1100805.1,16918,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039722,2316530.00
08/06/2017 13:15,2,0.086,ACTIVE_NO_POWER,218.71,308.99,59.986,1502039703,"201051344000988","219011344069620",21.57,35.40,0,304.48,313.20,1.9,0.0,0.000,686342.7,686342.7,16996,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039722,2316531.00
08/06/2017 13:15,2,7.467,ACTIVE,217.80,361.29,59.981,1502039703,"201051344001025","219011344069620",26.20,48.30,0,333.93,422.30,198.3,189.5,0.893,800155.4,800155.4,16997,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039723,2316532.00
08/06/2017 13:15,2,7.326,ACTIVE,218.71,363.09,59.975,1502039703,"201051344000458","219011344069620",26.56,46.40,0,336.04,430.12,197.1,188.3,0.902,804380.7,804380.7,16992,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039724,2316533.00
08/06/2017 13:15,2,7.389,ACTIVE,219.16,365.80,59.981,1502039703,"201051344000853","219011344069620",26.56,43.60,0,337.84,427.71,198.8,189.9,0.932,805711.2,805711.2,17014,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039725,2316534.00
08/06/2017 13:15,2,7.328,ACTIVE,216.45,361.59,59.981,1502039703,"201051344000685","219011344069620",26.76,44.30,0,334.54,422.90,198.6,189.8,0.968,799147.4,799147.4,17030,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039726,2316535.00
08/06/2017 13:15,2,7.279,ACTIVE,217.58,363.09,59.986,1502039703,"201051344000917","219011344069620",26.74,46.20,0,333.33,421.40,197.1,188.3,0.932,795844.8,795844.8,17025,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039727,2316536.00
08/06/2017 13:15,2,7.291,ACTIVE,216.67,362.19,59.975,1502039703,"201051344001145","219011344069620",26.86,43.00,0,333.33,423.50,198.4,189.5,0.915,803853.9,803853.9,17012,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039728,2316537.00
08/06/2017 13:15,2,7.311,ACTIVE,218.03,363.09,60.012,1502039703,"201051344000651","219011344069620",26.52,48.30,0,334.24,422.30,196.3,187.6,0.910,792792.1,792792.1,17005,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039729,2316538.00
08/06/2017 13:15,2,6.664,ACTIVE,213.51,368.20,59.986,1502039703,"274151322000088","219011344069620",26.16,51.80,0,329.43,400.96,176.3,168.3,0.672,999007.5,999007.5,16898,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039730,2316539.00
08/06/2017 13:15,2,4.480,ACTIVE,214.41,406.37,59.975,1502039703,"274151322000068","219011344069620",37.55,50.00,0,379.02,455.06,169.6,161.8,0.645,869724.2,869724.2,17292,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039730,2316540.00
08/06/2017 13:15,2,7.193,ACTIVE,217.58,361.89,59.959,1502039703,"201051344001135","219011344069620",26.62,46.80,0,332.73,422.30,194.0,185.3,0.893,788336.3,788336.3,16974,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039731,2316541.00
08/06/2017 13:15,2,7.152,ACTIVE,216.90,361.59,59.975,1502039703,"201051344000594","219011344069620",26.34,54.80,0,332.43,424.11,190.7,182.2,0.875,807761.3,807761.3,16999,0,0,0,L,1122011218,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039732,2316542.00
08/06/2017 13:15,2,7.123,ACTIVE,218.03,362.79,59.981,1502039703,"201051344001203","219011344069620",26.66,48.50,0,334.54,423.50,192.4,183.8,0.893,798245.4,798245.4,17031,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039733,2316543.00
08/06/2017 13:15,2,6.418,ACTIVE,213.74,353.47,59.970,1502039703,"274151322000054","219011344069620",25.11,52.00,0,329.73,397.96,163.1,155.4,0.623,1015038.0,1015038.0,16883,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039734,2316544.00
08/06/2017 13:15,2,7.174,ACTIVE,217.58,360.38,59.981,1502039703,"201051344000867","219011344069620",26.48,49.30,0,333.03,422.30,192.3,183.7,0.897,791951.9,791951.9,17031,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039735,2316545.00
08/06/2017 13:15,2,7.041,ACTIVE,217.80,361.59,59.986,1502039703,"201051344001093","219011344069620",26.64,45.80,0,331.83,422.60,189.9,181.4,0.875,795837.2,795837.2,17033,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039736,2316546.00
08/06/2017 13:15,2,7.486,ACTIVE,218.48,364.89,59.981,1502039703,"201051344000900","219011344069620",26.94,41.50,0,333.93,427.41,204.2,195.2,0.937,813865.9,813865.9,17034,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039737,2316547.00
08/06/2017 13:15,2,7.266,ACTIVE,218.48,364.89,59.975,1502039703,"201051344000648","219011344069620",26.68,45.00,0,333.63,428.61,196.3,187.5,0.906,800575.6,800575.6,17006,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039738,2316548.00
08/06/2017 13:15,2,7.463,ACTIVE,218.71,365.49,59.975,1502039703,"201051344000569","219011344069620",26.52,42.80,0,334.54,428.01,200.4,191.5,0.950,815572.5,815572.5,16978,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039739,2316549.00
08/06/2017 13:15,2,7.361,ACTIVE,218.93,365.49,59.954,1502039703,"201051344000983","219011344069620",26.76,45.30,0,335.44,427.71,199.6,190.7,0.937,806365.7,806365.7,17010,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039740,2316550.00
08/06/2017 13:15,2,7.254,ACTIVE,218.71,363.99,59.970,1502039703,"201051344001158","219011344069620",26.36,47.80,0,335.74,428.01,193.7,185.0,0.893,790475.7,790475.7,17009,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039741,2316551.00
08/06/2017 13:15,2,7.268,ACTIVE,218.71,364.29,59.949,1502039703,"201051344000576","219011344069620",26.46,43.40,0,335.74,429.82,194.6,185.9,0.910,805025.8,805025.8,17021,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039742,2316552.00
08/06/2017 13:15,2,6.670,ACTIVE,213.74,355.88,59.975,1502039703,"274151322000087","219011344069620",26.24,65.00,0,328.52,398.86,177.1,169.0,0.650,990080.4,990080.4,17127,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502039742,2316553.00
08/06/2017 13:30,2,9.789,ACTIVE,220.74,371.81,59.965,1502040603,"201051344000645","219011344069620",25.39,46.20,0,335.74,428.31,251.6,240.9,1.136,803992.6,803992.6,16996,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040604,2316554.00
08/06/2017 13:30,2,8.895,ACTIVE,214.64,359.78,59.959,1502040603,"274151322000085","219011344069620",23.60,54.00,0,329.43,401.86,212.5,203.2,0.813,1009941.8,1009941.8,16897,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040605,2316555.00
08/06/2017 13:30,2,9.566,ACTIVE,219.61,369.40,59.965,1502040603,"201051344000633","219011344069620",26.22,50.80,0,331.53,424.41,253.9,243.2,1.180,791063.3,791063.3,17046,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040606,2316556.00
08/06/2017 13:30,2,9.422,ACTIVE,221.19,373.61,59.959,1502040603,"201051344000469","219011344069620",26.68,43.60,0,335.44,428.91,254.4,243.7,1.184,794923.5,794923.5,17012,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040607,2316557.00
08/06/2017 13:30,2,9.244,ACTIVE,218.48,366.70,59.975,1502040603,"201051344000646","219011344069620",27.21,45.00,0,327.32,424.71,254.6,243.8,1.211,789363.3,789363.3,17000,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040608,2316558.00
08/06/2017 13:30,2,8.934,ACTIVE,215.09,357.38,59.954,1502040603,"274151322000052","219011344069620",26.18,56.00,0,328.22,406.37,236.8,226.6,0.928,1051811.0,1051811.0,16895,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040609,2316559.00
08/06/2017 13:30,2,9.295,ACTIVE,220.06,370.30,59.965,1502040603,"201051344000585","219011344069620",27.02,46.20,0,330.33,422.00,254.0,243.3,1.167,803204.0,803204.0,16998,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040610,2316560.00
08/06/2017 13:30,2,9.090,ACTIVE,218.03,368.80,59.959,1502040603,"201051344001230","219011344069620",27.51,45.50,0,328.22,424.41,253.3,242.6,1.180,793843.6,793843.6,17039,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040611,2316561.00
08/06/2017 13:30,2,9.455,ACTIVE,219.84,371.51,59.965,1502040603,"201051344000582","219011344069620",26.02,47.00,0,327.92,424.41,249.1,238.5,1.127,782866.7,782866.7,16989,0,0,0,L,1122011218,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040612,2316562.00
08/06/2017 13:30,2,9.164,ACTIVE,218.26,367.60,59.954,1502040603,"201051344000955","219011344069620",26.60,46.80,0,329.13,423.81,246.7,236.2,1.171,802965.8,802965.8,17014,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040612,2316563.00
08/06/2017 13:30,2,5.904,ACTIVE,214.64,403.97,59.959,1502040603,"274151322000094","219011344069620",36.80,54.00,0,379.02,476.41,220.0,210.4,0.857,868956.7,868956.7,17280,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040613,2316564.00
08/06/2017 13:30,2,9.037,ACTIVE,220.74,371.81,59.970,1502040603,"201051344000579","219011344069620",25.86,49.50,0,334.54,428.61,236.6,226.4,1.096,813177.3,813177.3,17007,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040614,2316565.00
08/06/2017 13:30,2,8.955,ACTIVE,217.80,366.70,59.975,1502040603,"201051344000890","219011344069620",26.08,47.00,0,330.33,424.71,236.7,226.5,1.074,797037.4,797037.4,17011,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040615,2316566.00
08/06/2017 13:30,2,8.734,ACTIVE,218.93,368.80,60.018,1502040603,"201051344000438","219011344069620",26.66,46.80,0,326.72,424.11,235.8,225.6,1.092,799361.1,799361.1,16993,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040616,2316567.00
08/06/2017 13:30,2,8.119,ACTIVE,218.26,357.68,59.986,1502040603,"201051344000417","219011344069620",17.87,43.40,0,334.24,405.17,147.0,140.0,0.689,714185.1,714185.1,17036,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040617,2316568.00
08/06/2017 13:30,2,8.160,ACTIVE,214.19,360.08,59.970,1502040603,"274151322000083","219011344069620",26.12,60.30,0,326.72,401.86,215.9,206.4,0.857,1041188.9,1041188.9,16908,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040618,2316569.00
08/06/2017 13:30,2,8.533,ACTIVE,215.54,382.63,59.965,1502040603,"274151322000076","219011344069620",26.72,57.00,0,330.03,405.77,230.8,220.9,0.897,1111560.9,1111560.9,16901,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040619,2316570.00
08/06/2017 13:30,2,9.016,ACTIVE,219.16,368.50,59.981,1502040603,"201051344000868","219011344069620",25.92,44.30,0,328.22,424.71,236.6,226.4,1.061,793266.5,793266.5,17026,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040620,2316571.00
08/06/2017 13:30,2,8.521,ACTIVE,213.96,373.61,59.970,1502040603,"274151322000095","219011344069620",26.66,63.70,0,327.62,401.56,229.9,220.0,0.871,1100855.6,1100855.6,16919,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040621,2316572.00
08/06/2017 13:30,2,0.088,ACTIVE_NO_POWER,220.52,311.99,59.981,1502040603,"201051344000988","219011344069620",21.55,35.40,0,302.37,313.50,1.9,0.0,0.000,686342.7,686342.7,16997,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040621,2316573.00
08/06/2017 13:30,2,9.031,ACTIVE,219.16,369.10,60.012,1502040603,"201051344001025","219011344069620",25.86,48.30,0,323.11,423.50,236.3,226.1,1.056,800206.6,800206.6,16998,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040622,2316574.00
08/06/2017 13:30,2,8.787,ACTIVE,220.52,368.80,59.959,1502040603,"201051344000458","219011344069620",25.86,47.50,0,335.44,429.52,230.2,220.2,1.083,804431.7,804431.7,16993,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040623,2316575.00
08/06/2017 13:30,2,8.834,ACTIVE,221.19,370.60,59.959,1502040603,"201051344000853","219011344069620",25.84,44.30,0,334.84,428.61,231.1,221.2,1.074,805762.5,805762.5,17015,0,0,0,L,1122011218,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040624,2316576.00
