ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 13:30,2,8.840,ACTIVE,217.80,367.30,59.965,1502040603,"201051344000685","219011344069620",26.66,44.50,0,328.82,423.50,238.4,228.2,1.131,799198.7,799198.7,17031,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040625,2316577.00
08/06/2017 13:30,2,8.850,ACTIVE,219.16,367.00,59.981,1502040603,"201051344000917","219011344069620",25.98,46.80,0,325.82,422.60,232.9,222.8,1.105,795896.0,795896.0,17026,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040626,2316578.00
08/06/2017 13:30,2,8.908,ACTIVE,217.80,370.60,59.996,1502040603,"201051344001145","219011344069620",26.08,43.40,0,328.82,423.81,235.3,225.2,1.065,803905.1,803905.1,17013,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040627,2316579.00
08/06/2017 13:30,2,8.832,ACTIVE,219.61,367.30,59.986,1502040603,"201051344000651","219011344069620",26.14,48.30,0,330.63,425.61,233.7,223.7,1.052,792843.2,792843.2,17006,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040628,2316580.00
08/06/2017 13:30,2,8.287,ACTIVE,214.64,364.59,59.954,1502040603,"274151322000088","219011344069620",25.66,52.50,0,328.22,402.16,215.3,205.9,0.818,999054.4,999054.4,16899,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040629,2316581.00
08/06/2017 13:30,2,5.537,ACTIVE,215.54,409.08,59.959,1502040603,"274151322000068","219011344069620",37.53,51.00,0,377.82,477.91,210.5,201.2,0.813,869769.9,869769.9,17293,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040630,2316582.00
08/06/2017 13:30,2,8.025,ACTIVE,218.71,363.99,59.938,1502040603,"201051344001135","219011344069620",26.26,47.00,0,330.33,423.20,213.3,204.0,0.959,788387.3,788387.3,16975,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040630,2316583.00
08/06/2017 13:30,2,7.350,ACTIVE,217.35,362.79,59.965,1502040603,"201051344000594","219011344069620",26.38,54.80,0,328.82,425.31,196.2,187.5,0.893,807812.5,807812.5,17000,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040631,2316584.00
08/06/2017 13:30,2,7.467,ACTIVE,218.48,365.19,59.965,1502040603,"201051344001203","219011344069620",26.26,48.30,0,329.73,422.90,198.6,189.7,0.928,798296.9,798296.9,17032,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040632,2316585.00
08/06/2017 13:30,2,7.076,ACTIVE,214.41,370.00,59.954,1502040603,"274151322000054","219011344069620",24.55,54.30,0,328.52,403.07,175.4,167.4,0.663,1015082.6,1015082.6,16884,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040633,2316586.00
08/06/2017 13:30,2,6.885,ACTIVE,217.80,360.38,59.959,1502040603,"201051344000867","219011344069620",25.84,50.40,0,328.22,422.30,180.2,172.0,0.826,792003.0,792003.0,17032,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040634,2316587.00
08/06/2017 13:30,2,6.768,ACTIVE,218.03,362.49,59.959,1502040603,"201051344001093","219011344069620",26.40,46.40,0,329.13,423.20,180.9,172.7,0.844,795888.3,795888.3,17034,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040635,2316588.00
08/06/2017 13:30,2,7.162,ACTIVE,218.48,363.39,59.965,1502040603,"201051344000900","219011344069620",26.20,43.20,0,333.93,428.31,190.1,181.5,0.862,813917.8,813917.8,17035,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040636,2316589.00
08/06/2017 13:30,2,6.924,ACTIVE,218.48,364.29,59.981,1502040603,"201051344000648","219011344069620",25.70,46.60,0,334.84,430.12,180.2,172.0,0.835,800626.3,800626.3,17007,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040637,2316590.00
08/06/2017 13:30,2,6.713,ACTIVE,218.48,362.19,59.959,1502040603,"201051344000569","219011344069620",26.14,43.60,0,334.84,428.91,177.7,169.6,0.809,815623.8,815623.8,16979,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040638,2316591.00
08/06/2017 13:30,2,6.648,ACTIVE,218.71,361.59,59.959,1502040603,"201051344000983","219011344069620",26.20,45.80,0,335.14,429.22,176.3,168.3,0.826,806417.1,806417.1,17011,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040640,2316592.00
08/06/2017 13:30,2,6.643,ACTIVE,218.48,358.88,59.965,1502040603,"201051344001158","219011344069620",25.43,48.50,0,334.54,428.91,171.1,163.2,0.813,790526.4,790526.4,17010,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040640,2316593.00
08/06/2017 13:30,2,6.682,ACTIVE,218.71,362.79,59.938,1502040603,"201051344000576","219011344069620",26.46,44.80,0,333.63,429.52,179.2,171.0,0.844,805077.0,805077.0,17022,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040641,2316594.00
08/06/2017 13:30,2,5.971,ACTIVE,213.74,370.30,59.959,1502040603,"274151322000087","219011344069620",26.20,67.00,0,328.22,401.86,158.6,151.1,0.597,990127.3,990127.3,17128,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502040642,2316595.00
08/06/2017 13:45,2,5.895,ACTIVE,217.58,358.58,59.986,1502041503,"201051344000645","219011344069620",26.96,46.20,0,337.24,427.71,161.0,153.4,0.738,804032.7,804032.7,16997,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041504,2316596.00
08/06/2017 13:45,2,5.723,ACTIVE,213.74,365.19,59.949,1502041503,"274151322000085","219011344069620",25.60,52.00,0,330.93,396.45,148.3,141.2,0.579,1009976.0,1009976.0,16898,0,0,0,L,1151911521,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041505,2316597.00
08/06/2017 13:45,2,5.730,ACTIVE,216.67,359.18,59.981,1502041503,"201051344000633","219011344069620",27.15,48.30,0,334.54,423.20,157.6,150.1,0.760,791103.8,791103.8,17047,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041506,2316598.00
08/06/2017 13:45,2,5.631,ACTIVE,217.35,358.58,59.981,1502041503,"201051344000469","219011344069620",26.94,41.80,0,336.64,428.91,153.6,146.3,0.738,794963.8,794963.8,17013,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041507,2316599.00
08/06/2017 13:45,2,5.750,ACTIVE,216.00,357.98,59.986,1502041503,"201051344000646","219011344069620",27.95,41.30,0,332.43,424.41,162.8,155.2,0.769,789404.6,789404.6,17001,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041508,2316600.00
08/06/2017 13:45,2,5.660,ACTIVE,213.74,356.18,59.981,1502041503,"274151322000052","219011344069620",27.81,50.80,0,330.03,406.37,159.3,151.8,0.614,1051849.1,1051849.1,16896,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041509,2316601.00
08/06/2017 13:45,2,6.166,ACTIVE,217.35,360.08,59.991,1502041503,"201051344000585","219011344069620",27.79,43.00,0,334.24,421.70,173.7,165.7,0.826,803245.4,803245.4,16999,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041510,2316602.00
08/06/2017 13:45,2,6.098,ACTIVE,216.22,357.08,59.981,1502041503,"201051344001230","219011344069620",27.79,42.50,0,331.23,423.81,171.8,163.9,0.818,793884.5,793884.5,17040,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041511,2316603.00
08/06/2017 13:45,2,6.994,ACTIVE,218.03,362.19,59.954,1502041503,"201051344000582","219011344069620",27.61,45.80,0,333.63,425.01,195.6,186.9,0.919,782907.1,782907.1,16990,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041512,2316604.00
08/06/2017 13:45,2,7.895,ACTIVE,217.35,363.69,59.975,1502041503,"201051344000955","219011344069620",27.89,43.80,0,331.53,424.71,223.0,213.3,1.056,803007.2,803007.2,17015,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041513,2316605.00
08/06/2017 13:45,2,4.656,ACTIVE,214.41,420.80,59.981,1502041503,"274151322000094","219011344069620",38.53,50.60,0,381.12,458.37,181.8,173.6,0.712,868991.8,868991.8,17281,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041514,2316606.00
08/06/2017 13:45,2,8.826,ACTIVE,220.52,372.71,59.986,1502041503,"201051344000579","219011344069620",28.47,45.80,0,336.64,428.91,254.3,243.5,1.167,813218.6,813218.6,17008,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041515,2316607.00
08/06/2017 13:45,2,9.104,ACTIVE,218.03,369.10,59.981,1502041503,"201051344000890","219011344069620",27.47,44.00,0,333.33,423.50,253.3,242.5,1.149,797078.2,797078.2,17012,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041516,2316608.00
08/06/2017 13:45,2,8.516,ACTIVE,219.16,369.70,59.981,1502041503,"201051344000438","219011344069620",29.52,43.60,0,333.33,424.11,254.3,243.5,1.184,799402.4,799402.4,16994,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041516,2316609.00
08/06/2017 13:45,2,8.711,ACTIVE,218.48,360.38,59.986,1502041503,"201051344000417","219011344069620",18.17,41.30,0,333.93,401.56,160.1,152.6,0.751,714211.2,714211.2,17037,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041517,2316610.00
08/06/2017 13:45,2,8.664,ACTIVE,214.19,381.12,59.970,1502041503,"274151322000083","219011344069620",26.98,56.00,0,325.22,401.26,236.7,226.5,0.946,1041226.6,1041226.6,16909,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041518,2316611.00
08/06/2017 13:45,2,8.482,ACTIVE,215.32,379.02,59.970,1502041503,"274151322000076","219011344069620",28.55,53.30,0,331.53,406.37,244.7,234.2,0.959,1111601.8,1111601.8,16902,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041519,2316612.00
08/06/2017 13:45,2,6.584,ACTIVE,217.13,362.19,59.986,1502041503,"201051344000868","219011344069620",26.90,43.80,0,332.43,422.90,179.4,171.2,0.818,793306.8,793306.8,17027,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041520,2316613.00
08/06/2017 13:45,2,7.125,ACTIVE,213.51,347.76,59.970,1502041503,"274151322000095","219011344069620",27.89,58.50,0,327.62,400.96,201.0,192.1,0.760,1100896.1,1100896.1,16920,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041521,2316614.00
08/06/2017 13:45,2,0.090,ACTIVE,218.93,309.59,59.975,1502041503,"201051344000988","219011344069620",22.32,34.50,0,302.68,313.80,2.1,0.1,0.000,686342.7,686342.7,16998,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041522,2316615.00
08/06/2017 13:45,2,7.092,ACTIVE,217.80,361.59,59.981,1502041503,"201051344001025","219011344069620",27.63,45.50,0,334.24,422.90,198.5,189.6,0.902,800247.7,800247.7,16999,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041523,2316616.00
08/06/2017 13:45,2,7.391,ACTIVE,219.16,365.19,59.981,1502041503,"201051344000458","219011344069620",27.67,45.80,0,337.24,428.01,207.2,198.0,0.977,804471.9,804471.9,16994,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041524,2316617.00
08/06/2017 13:45,2,7.418,ACTIVE,219.61,367.00,59.986,1502041503,"201051344000853","219011344069620",26.88,43.60,0,337.84,428.91,201.9,192.9,0.955,805802.6,805802.6,17016,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041525,2316618.00
08/06/2017 13:45,2,7.547,ACTIVE,217.13,363.09,59.991,1502041503,"201051344000685","219011344069620",27.97,41.50,0,333.63,423.20,213.9,204.5,1.034,799240.1,799240.1,17032,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041525,2316619.00
08/06/2017 13:45,2,7.576,ACTIVE,218.48,365.80,59.975,1502041503,"201051344000917","219011344069620",27.61,44.50,0,333.03,422.00,211.7,202.4,0.968,795936.9,795936.9,17027,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041526,2316620.00
08/06/2017 13:45,2,7.488,ACTIVE,217.13,362.49,59.975,1502041503,"201051344001145","219011344069620",28.19,40.80,0,333.03,422.90,213.5,204.2,0.981,803946.4,803946.4,17014,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041527,2316621.00
08/06/2017 13:45,2,7.615,ACTIVE,218.93,364.29,60.007,1502041503,"201051344000651","219011344069620",27.65,46.60,0,335.44,422.90,213.0,203.7,0.968,792884.1,792884.1,17007,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041528,2316622.00
08/06/2017 13:45,2,7.045,ACTIVE,213.96,353.17,59.965,1502041503,"274151322000088","219011344069620",26.98,49.80,0,329.73,399.46,192.5,183.9,0.734,999091.1,999091.1,16900,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041529,2316623.00
08/06/2017 13:45,2,4.822,ACTIVE,215.09,432.52,59.975,1502041503,"274151322000068","219011344069620",38.49,48.30,0,379.62,455.67,187.6,179.1,0.716,869805.1,869805.1,17294,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041530,2316624.00
08/06/2017 13:45,2,7.498,ACTIVE,218.26,362.79,59.970,1502041503,"201051344001135","219011344069620",27.81,45.00,0,333.63,422.60,211.0,201.7,0.968,788428.2,788428.2,16976,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041531,2316625.00
08/06/2017 13:45,2,6.488,ACTIVE,216.45,361.29,59.981,1502041503,"201051344000594","219011344069620",27.99,52.00,0,331.23,425.31,183.8,175.5,0.857,807853.6,807853.6,17001,0,0,0,L,1122011218,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041532,2316626.00
08/06/2017 13:45,2,6.869,ACTIVE,218.26,362.49,59.986,1502041503,"201051344001203","219011344069620",27.27,46.40,0,335.14,423.20,189.7,181.2,0.866,798337.9,798337.9,17033,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041533,2316627.00
08/06/2017 13:45,2,6.695,ACTIVE,213.96,348.96,59.981,1502041503,"274151322000054","219011344069620",25.56,51.30,0,327.92,398.86,173.4,165.4,0.654,1015117.4,1015117.4,16885,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041534,2316628.00
08/06/2017 13:45,2,6.844,ACTIVE,217.58,360.38,59.981,1502041503,"201051344000867","219011344069620",27.19,48.30,0,333.03,421.40,188.5,180.0,0.875,792043.4,792043.4,17033,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041534,2316629.00
08/06/2017 13:45,2,6.646,ACTIVE,218.03,362.49,60.018,1502041503,"201051344001093","219011344069620",27.65,43.20,0,334.54,423.20,186.1,177.7,0.831,795928.8,795928.8,17035,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041535,2316630.00
08/06/2017 13:45,2,7.604,ACTIVE,218.71,367.30,59.986,1502041503,"201051344000900","219011344069620",27.10,42.80,0,334.24,427.11,208.7,199.5,0.950,813958.6,813958.6,17036,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041536,2316631.00
08/06/2017 13:45,2,7.342,ACTIVE,218.71,365.19,59.986,1502041503,"201051344000648","219011344069620",27.59,45.80,0,336.04,429.22,205.2,196.1,0.955,800666.1,800666.1,17008,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041537,2316632.00
08/06/2017 13:45,2,7.686,ACTIVE,219.39,367.30,60.002,1502041503,"201051344000569","219011344069620",27.10,42.80,0,333.93,428.31,210.9,201.6,0.986,815663.8,815663.8,16980,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041538,2316633.00
08/06/2017 13:45,2,7.604,ACTIVE,219.61,366.40,59.986,1502041503,"201051344000983","219011344069620",27.35,44.30,0,335.74,428.01,210.5,201.2,0.981,806457.4,806457.4,17012,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041539,2316634.00
08/06/2017 13:45,2,7.498,ACTIVE,219.39,367.90,59.991,1502041503,"201051344001158","219011344069620",27.51,45.00,0,336.34,428.31,208.8,199.6,0.963,790566.4,790566.4,17011,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041540,2316635.00
08/06/2017 13:45,2,7.227,ACTIVE,219.16,365.49,59.991,1502041503,"201051344000576","219011344069620",26.90,44.80,0,335.74,429.22,196.7,187.9,0.910,805116.7,805116.7,17023,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041541,2316636.00
08/06/2017 13:45,2,6.941,ACTIVE,214.41,349.26,59.991,1502041503,"274151322000087","219011344069620",26.80,62.50,0,328.82,399.76,188.2,179.8,0.707,990163.9,990163.9,17129,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502041542,2316637.00
08/06/2017 14:00,2,2.107,ACTIVE,214.19,354.67,59.959,1502042403,"201051344000645","219011344069620",27.43,42.50,0,318.30,427.41,58.6,54.6,0.495,804061.4,804061.4,16998,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042404,2316638.00
08/06/2017 14:00,2,1.824,ACTIVE,211.93,342.95,59.938,1502042403,"274151322000085","219011344069620",26.44,46.20,0,328.52,400.06,48.8,45.2,0.336,1010000.6,1010000.6,16899,0,0,0,L,1151911521,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042405,2316639.00
08/06/2017 14:00,2,2.111,ACTIVE,213.96,355.88,59.996,1502042403,"201051344000633","219011344069620",28.19,41.80,0,316.50,424.41,60.3,56.2,0.526,791133.1,791133.1,17048,0,0,0,L,1122011218,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042406,2316640.00
08/06/2017 14:00,2,2.094,ACTIVE,213.96,355.28,59.954,1502042403,"201051344000469","219011344069620",28.21,37.00,0,316.20,428.61,59.9,55.8,0.513,794992.8,794992.8,17014,0,0,0,L,1122011218,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042407,2316641.00
08/06/2017 14:00,2,2.109,ACTIVE,213.06,354.07,60.007,1502042403,"201051344000646","219011344069620",28.59,35.80,0,319.21,423.50,61.1,57.0,0.521,789434.2,789434.2,17002,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042408,2316642.00
08/06/2017 14:00,2,1.877,ACTIVE,211.25,355.28,59.954,1502042403,"274151322000052","219011344069620",28.19,43.60,0,327.92,406.97,53.6,49.8,0.384,1051876.5,1051876.5,16897,0,0,0,L,1151911521,0,121.10,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042409,2316643.00
08/06/2017 14:00,2,2.195,ACTIVE,213.96,354.67,60.002,1502042403,"201051344000585","219011344069620",28.17,37.80,0,315.90,421.70,62.7,58.6,0.508,803275.3,803275.3,17000,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042410,2316644.00
08/06/2017 14:00,2,2.092,ACTIVE,213.29,353.17,59.975,1502042403,"201051344001230","219011344069620",28.13,36.50,0,319.51,423.81,59.6,55.6,0.504,793914.0,793914.0,17041,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042411,2316645.00
08/06/2017 14:00,2,2.092,ACTIVE,213.74,354.67,59.944,1502042403,"201051344000582","219011344069620",27.91,41.00,0,317.70,424.41,59.2,55.2,0.495,782936.2,782936.2,16991,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042412,2316646.00
08/06/2017 14:00,2,2.096,ACTIVE,213.29,354.37,59.928,1502042403,"201051344000955","219011344069620",28.84,38.00,0,316.80,424.41,61.1,57.1,0.521,803037.0,803037.0,17016,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042413,2316647.00
08/06/2017 14:00,2,1.262,ACTIVE,212.38,409.38,59.986,1502042403,"274151322000094","219011344069620",37.39,44.80,0,333.33,467.09,47.4,43.8,0.327,869016.5,869016.5,17282,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042414,2316648.00
08/06/2017 14:00,2,2.121,ACTIVE,213.96,355.88,59.981,1502042403,"201051344000579","219011344069620",28.78,39.00,0,318.30,429.52,61.9,57.8,0.517,813248.2,813248.2,17009,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042414,2316649.00
08/06/2017 14:00,2,2.127,ACTIVE,213.29,353.17,60.034,1502042403,"201051344000890","219011344069620",28.25,38.00,0,319.81,424.41,60.9,56.9,0.499,797107.6,797107.6,17013,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042415,2316650.00
08/06/2017 14:00,2,2.088,ACTIVE,213.74,354.97,59.965,1502042403,"201051344000438","219011344069620",28.63,37.80,0,317.10,423.20,60.6,56.5,0.517,799431.9,799431.9,16995,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042416,2316651.00
08/06/2017 14:00,2,2.086,ACTIVE,213.51,348.06,59.965,1502042403,"201051344000417","219011344069620",18.57,35.80,0,318.00,403.07,39.2,35.9,0.331,714230.1,714230.1,17038,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042417,2316652.00
08/06/2017 14:00,2,1.859,ACTIVE,211.93,346.56,59.965,1502042403,"274151322000083","219011344069620",27.91,46.80,0,328.22,402.16,52.5,48.8,0.376,1041253.4,1041253.4,16910,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042418,2316653.00
08/06/2017 14:00,2,1.959,ACTIVE,212.38,356.18,59.933,1502042403,"274151322000076","219011344069620",28.61,44.30,0,329.13,408.18,56.8,52.9,0.402,1111630.5,1111630.5,16903,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042419,2316654.00
08/06/2017 14:00,2,2.141,ACTIVE,213.51,353.47,59.970,1502042403,"201051344000868","219011344069620",27.37,39.30,0,315.00,423.50,59.4,55.4,0.486,793335.3,793335.3,17028,0,0,0,L,1122011218,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042420,2316655.00
08/06/2017 14:00,2,1.936,ACTIVE,211.70,344.15,59.975,1502042403,"274151322000095","219011344069620",28.31,49.50,0,325.52,401.56,55.6,51.7,0.389,1100924.4,1100924.4,16921,0,0,0,L,1151911521,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042421,2316656.00
08/06/2017 14:00,2,0.090,ACTIVE_NO_POWER,213.96,304.18,59.959,1502042403,"201051344000988","219011344069620",21.83,32.40,0,300.27,313.80,2.0,0.0,0.000,686342.7,686342.7,16999,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042422,2316657.00
08/06/2017 14:00,2,2.131,ACTIVE,213.51,354.07,59.965,1502042403,"201051344001025","219011344069620",28.13,40.00,0,316.20,422.60,60.7,56.6,0.491,800276.8,800276.8,17000,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042423,2316658.00
08/06/2017 14:00,2,2.074,ACTIVE,213.96,353.47,59.970,1502042403,"201051344000458","219011344069620",28.01,40.80,0,318.61,428.31,58.8,54.9,0.508,804500.4,804500.4,16995,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042424,2316659.00
08/06/2017 14:00,2,2.080,ACTIVE,214.41,356.18,59.965,1502042403,"201051344000853","219011344069620",27.85,38.60,0,319.21,428.91,58.7,54.7,0.508,805831.0,805831.0,17017,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042425,2316660.00
08/06/2017 14:00,2,2.059,ACTIVE,213.51,354.67,60.002,1502042403,"201051344000685","219011344069620",28.57,36.30,0,315.90,423.81,59.6,55.6,0.521,799269.3,799269.3,17033,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042426,2316661.00
08/06/2017 14:00,2,2.043,ACTIVE,213.74,354.67,59.975,1502042403,"201051344000917","219011344069620",28.55,39.30,0,319.51,422.30,59.0,55.1,0.499,795965.7,795965.7,17028,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042427,2316662.00
08/06/2017 14:00,2,2.031,ACTIVE,213.51,352.57,59.959,1502042403,"201051344001145","219011344069620",28.94,35.60,0,317.70,423.50,59.6,55.6,0.491,803975.5,803975.5,17015,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042428,2316663.00
08/06/2017 14:00,2,2.051,ACTIVE,213.96,354.67,59.959,1502042403,"201051344000651","219011344069620",28.57,40.80,0,318.00,425.01,59.4,55.4,0.495,792912.8,792912.8,17008,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042429,2316664.00
08/06/2017 14:00,2,1.791,ACTIVE,211.93,344.15,59.970,1502042403,"274151322000088","219011344069620",27.63,43.00,0,328.52,405.77,50.1,46.4,0.349,999116.5,999116.5,16901,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042430,2316665.00
08/06/2017 14:00,2,1.256,ACTIVE,212.83,407.57,59.970,1502042403,"274151322000068","219011344069620",37.61,41.80,0,334.24,463.78,47.9,44.3,0.327,869829.4,869829.4,17295,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042431,2316666.00
08/06/2017 14:00,2,2.121,ACTIVE,213.29,352.87,59.970,1502042403,"201051344001135","219011344069620",28.33,39.50,0,317.40,422.60,60.9,56.8,0.491,788457.0,788457.0,16977,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042432,2316667.00
08/06/2017 14:00,2,2.074,ACTIVE,213.51,354.37,59.938,1502042403,"201051344000594","219011344069620",28.61,44.00,0,317.40,425.91,60.1,56.1,0.499,807882.5,807882.5,17002,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042432,2316668.00
08/06/2017 14:00,2,2.109,ACTIVE,213.74,353.77,59.944,1502042403,"201051344001203","219011344069620",28.09,40.40,0,318.30,422.90,60.0,56.0,0.504,798366.6,798366.6,17034,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042433,2316669.00
08/06/2017 14:00,2,1.789,ACTIVE,211.93,345.06,59.944,1502042403,"274151322000054","219011344069620",27.04,44.00,0,328.52,406.97,48.9,45.3,0.345,1015141.8,1015141.8,16886,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042434,2316670.00
08/06/2017 14:00,2,2.105,ACTIVE,213.74,353.47,59.949,1502042403,"201051344000867","219011344069620",27.95,43.20,0,318.00,423.50,59.6,55.6,0.491,792071.7,792071.7,17034,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042435,2316671.00
08/06/2017 14:00,2,1.998,ACTIVE,213.74,354.97,59.938,1502042403,"201051344001093","219011344069620",28.51,38.40,0,318.00,423.20,57.7,53.8,0.477,795956.8,795956.8,17036,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042436,2316672.00
08/06/2017 14:00,2,2.059,ACTIVE,213.74,355.58,59.970,1502042403,"201051344000900","219011344069620",28.31,38.80,0,317.40,427.71,59.0,55.1,0.482,813987.0,813987.0,17037,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042437,2316673.00
08/06/2017 14:00,2,1.988,ACTIVE,213.96,353.47,59.954,1502042403,"201051344000648","219011344069620",28.57,40.60,0,316.80,429.52,57.5,53.6,0.482,800693.8,800693.8,17009,0,0,0,L,1122011218,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042438,2316674.00
08/06/2017 14:00,2,2.064,ACTIVE,213.96,354.37,59.991,1502042403,"201051344000569","219011344069620",27.79,38.40,0,317.40,429.52,58.1,54.2,0.486,815691.5,815691.5,16981,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042439,2316675.00
08/06/2017 14:00,2,2.100,ACTIVE,213.96,354.37,59.981,1502042403,"201051344000983","219011344069620",28.03,39.80,0,316.50,428.31,59.6,55.6,0.504,806485.5,806485.5,17013,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042440,2316676.00
08/06/2017 14:00,2,2.070,ACTIVE,213.96,354.07,60.023,1502042403,"201051344001158","219011344069620",28.11,39.30,0,317.40,428.61,58.9,54.9,0.495,790594.3,790594.3,17012,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042441,2316677.00
08/06/2017 14:00,2,2.000,ACTIVE,214.41,355.58,59.981,1502042403,"201051344000576","219011344069620",28.03,40.40,0,318.30,429.22,56.8,52.9,0.486,805144.1,805144.1,17024,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042442,2316678.00
08/06/2017 14:00,2,1.783,ACTIVE,211.93,344.76,59.970,1502042403,"274151322000087","219011344069620",27.65,53.80,0,328.52,401.26,49.9,46.3,0.331,990189.0,990189.0,17130,0,0,0,L,1151911521,0,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502042442,2316679.00
08/06/2017 14:15,2,8.057,ACTIVE,220.06,367.60,59.970,1502043304,"201051344000645","219011344069620",27.41,41.50,0,335.44,428.91,223.8,214.1,1.034,804086.8,804086.8,16999,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043305,2316680.00
08/06/2017 14:15,2,7.795,ACTIVE,214.87,355.88,59.991,1502043304,"274151322000085","219011344069620",25.94,46.80,0,328.22,403.07,204.8,195.7,0.791,1010022.4,1010022.4,16900,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043306,2316681.00
08/06/2017 14:15,2,8.602,ACTIVE,219.84,370.60,59.986,1502043304,"201051344000633","219011344069620",29.44,40.80,0,331.83,428.01,256.4,245.5,1.189,791159.0,791159.0,17049,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043307,2316682.00
08/06/2017 14:15,2,8.355,ACTIVE,221.64,370.60,59.970,1502043304,"201051344000469","219011344069620",30.10,37.30,0,331.53,428.91,254.7,243.9,1.202,795018.7,795018.7,17015,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043307,2316683.00
08/06/2017 14:15,2,8.373,ACTIVE,218.48,366.70,59.975,1502043304,"201051344000646","219011344069620",30.00,36.00,0,324.62,426.21,253.9,243.2,1.180,789460.2,789460.2,17003,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043308,2316684.00
08/06/2017 14:15,2,8.029,ACTIVE,215.09,376.31,59.959,1502043304,"274151322000052","219011344069620",27.63,44.00,0,327.62,406.37,224.5,214.8,0.888,1051900.0,1051900.0,16898,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043309,2316685.00
08/06/2017 14:15,2,8.410,ACTIVE,220.29,368.20,59.975,1502043304,"201051344000585","219011344069620",29.74,37.50,0,331.53,422.60,253.0,242.3,1.153,803301.8,803301.8,17001,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043310,2316686.00
08/06/2017 14:15,2,8.570,ACTIVE,218.26,368.80,59.975,1502043304,"201051344001230","219011344069620",29.28,36.50,0,329.73,425.01,253.9,243.2,1.202,793939.7,793939.7,17042,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043311,2316687.00
08/06/2017 14:15,2,8.572,ACTIVE,220.06,371.51,59.970,1502043304,"201051344000582","219011344069620",29.30,40.20,0,328.22,424.11,254.3,243.5,1.145,782962.0,782962.0,16992,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043312,2316688.00
08/06/2017 14:15,2,8.309,ACTIVE,218.71,363.99,60.002,1502043304,"201051344000955","219011344069620",30.28,38.00,0,329.43,429.82,254.2,243.5,1.193,803063.2,803063.2,17017,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043313,2316689.00
08/06/2017 14:15,2,5.852,ALERT,214.64,426.51,59.965,1502043304,"274151322000094","219011344069620",38.23,45.30,0,300.57,522.99,225.9,216.1,0.871,869035.8,869035.8,17283,0,0,0,L,1151911521,0,122.91,124.04,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043315,2316690.00
08/06/2017 14:15,2,8.881,ACTIVE,220.74,370.00,59.970,1502043304,"201051344000579","219011344069620",27.59,38.40,0,332.43,428.91,248.0,237.5,1.145,813275.0,813275.0,17010,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043316,2316691.00
08/06/2017 14:15,2,8.623,ACTIVE,218.48,366.10,59.965,1502043304,"201051344000890","219011344069620",29.00,38.00,0,328.22,424.41,253.2,242.5,1.145,797134.0,797134.0,17014,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043317,2316692.00
08/06/2017 14:15,2,7.887,ACTIVE,219.16,367.60,59.965,1502043304,"201051344000438","219011344069620",29.08,37.50,0,327.92,425.91,232.0,222.0,1.065,799458.3,799458.3,16996,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043318,2316693.00
08/06/2017 14:15,2,7.844,ACTIVE,218.03,359.18,59.959,1502043304,"201051344000417","219011344069620",18.07,35.20,0,317.70,405.17,143.6,136.6,0.667,714247.6,714247.6,17039,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043319,2316694.00
08/06/2017 14:15,2,6.621,ACTIVE,213.74,366.40,59.959,1502043304,"274151322000083","219011344069620",27.15,48.00,0,325.52,401.86,182.0,173.7,0.734,1041277.1,1041277.1,16911,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043320,2316695.00
08/06/2017 14:15,2,5.553,ACTIVE,214.64,355.58,59.965,1502043304,"274151322000076","219011344069620",28.45,46.00,0,330.63,406.67,159.8,152.3,0.628,1111655.9,1111655.9,16904,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043320,2316696.00
08/06/2017 14:15,2,8.562,ACTIVE,218.93,367.60,59.928,1502043304,"201051344000868","219011344069620",27.23,39.00,0,330.63,425.61,236.2,226.0,1.061,793361.9,793361.9,17029,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043321,2316697.00
08/06/2017 14:15,2,4.541,ACTIVE,213.06,358.88,59.959,1502043304,"274151322000095","219011344069620",28.53,51.00,0,324.02,403.97,131.1,124.6,0.499,1100949.5,1100949.5,16922,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043322,2316698.00
08/06/2017 14:15,2,0.096,ACTIVE,218.71,308.99,59.965,1502043304,"201051344000988","219011344069620",22.15,31.00,0,300.27,314.10,2.1,0.2,0.000,686342.7,686342.7,17000,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043323,2316699.00
08/06/2017 14:15,2,4.885,ACTIVE,216.22,354.97,59.965,1502043304,"201051344001025","219011344069620",27.53,39.30,0,329.13,423.20,135.9,129.2,0.605,800303.7,800303.7,17001,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043324,2316700.00
08/06/2017 14:15,2,4.980,ACTIVE,217.35,356.48,59.959,1502043304,"201051344000458","219011344069620",27.27,40.20,0,330.63,428.91,137.6,130.9,0.658,804526.9,804526.9,16996,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043325,2316701.00
08/06/2017 14:15,2,4.783,ACTIVE,217.58,356.18,60.012,1502043304,"201051344000853","219011344069620",27.47,38.60,0,333.93,428.01,133.1,126.5,0.641,805857.5,805857.5,17018,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043326,2316702.00
08/06/2017 14:15,2,3.889,ACTIVE,214.87,351.97,59.965,1502043304,"201051344000685","219011344069620",27.73,36.50,0,326.42,426.81,109.3,103.6,0.539,799295.8,799295.8,17034,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043327,2316703.00
08/06/2017 14:15,2,3.922,ACTIVE,215.54,351.37,59.970,1502043304,"201051344000917","219011344069620",27.43,38.60,0,327.62,423.20,109.0,103.3,0.526,795992.2,795992.2,17029,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043328,2316704.00
08/06/2017 14:15,2,3.818,ACTIVE,214.87,350.17,59.965,1502043304,"201051344001145","219011344069620",27.59,35.40,0,329.43,426.81,106.7,101.0,0.495,804002.0,804002.0,17016,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043328,2316705.00
08/06/2017 14:15,2,3.838,ACTIVE,215.77,351.37,59.959,1502043304,"201051344000651","219011344069620",27.53,40.00,0,334.24,426.81,107.0,101.3,0.495,792939.5,792939.5,17009,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043329,2316706.00
08/06/2017 14:15,2,3.312,ACTIVE,212.38,344.76,59.959,1502043304,"274151322000088","219011344069620",27.12,44.00,0,327.92,406.07,90.9,85.8,0.345,999139.9,999139.9,16902,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043330,2316707.00
08/06/2017 14:15,2,2.238,ALERT,213.29,408.48,59.970,1502043304,"274151322000068","219011344069620",37.57,43.60,0,386.23,517.58,84.8,79.9,0.331,869850.1,869850.1,17296,0,0,0,L,1151911521,0,122.23,122.91,0001,36,0,0,0,0,0,0,210,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043332,2316708.00
08/06/2017 14:15,2,3.803,ACTIVE,215.09,348.36,60.007,1502043304,"201051344001135","219011344069620",27.35,38.80,0,324.62,424.11,105.4,99.8,0.491,788484.0,788484.0,16978,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043333,2316709.00
08/06/2017 14:15,2,3.910,ACTIVE,215.09,351.07,59.981,1502043304,"201051344000594","219011344069620",27.51,43.20,0,323.41,424.11,109.0,103.3,0.508,807909.6,807909.6,17003,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043334,2316710.00
08/06/2017 14:15,2,3.801,ALERT,215.32,351.07,59.970,1502043304,"201051344001203","219011344069620",27.35,39.50,0,307.78,517.58,105.2,99.6,0.499,798393.3,798393.3,17035,0,0,0,L,1122011218,0,123.81,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043336,2316711.00
08/06/2017 14:15,2,3.248,ACTIVE,212.61,340.85,59.970,1502043304,"274151322000054","219011344069620",26.54,45.50,0,327.92,403.37,87.3,82.4,0.327,1015164.9,1015164.9,16887,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043337,2316712.00
08/06/2017 14:15,2,3.893,ACTIVE,215.54,351.07,60.007,1502043304,"201051344000867","219011344069620",27.39,42.50,0,330.33,425.01,108.1,102.4,0.504,792098.8,792098.8,17035,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043338,2316713.00
08/06/2017 14:15,2,3.662,ACTIVE,215.32,351.37,59.970,1502043304,"201051344001093","219011344069620",27.63,37.80,0,327.62,423.81,102.5,97.0,0.473,795983.4,795983.4,17037,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043339,2316714.00
08/06/2017 14:15,2,4.152,ACTIVE,216.00,352.87,59.986,1502043304,"201051344000900","219011344069620",27.63,39.30,0,333.03,428.61,116.2,110.2,0.544,814014.0,814014.0,17038,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043340,2316715.00
08/06/2017 14:15,2,4.006,ACTIVE,216.22,352.57,59.975,1502043304,"201051344000648","219011344069620",27.47,40.40,0,334.24,429.52,111.5,105.7,0.530,800720.4,800720.4,17010,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043341,2316716.00
08/06/2017 14:15,2,4.533,ACTIVE,216.22,354.37,59.986,1502043304,"201051344000569","219011344069620",27.29,38.80,0,332.13,431.62,125.3,119.0,0.588,815718.3,815718.3,16982,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043342,2316717.00
08/06/2017 14:15,2,4.354,ACTIVE,216.45,354.07,59.970,1502043304,"201051344000983","219011344069620",27.35,39.30,0,333.93,429.82,120.7,114.6,0.575,806512.6,806512.6,17014,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043343,2316718.00
