ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 14:15,2,4.092,ACTIVE,216.45,354.07,59.965,1502043304,"201051344001158","219011344069620",27.31,39.00,0,333.63,429.22,113.2,107.3,0.535,790621.3,790621.3,17013,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043344,2316719.00
08/06/2017 14:15,2,4.465,ACTIVE,216.90,355.28,59.970,1502043304,"201051344000576","219011344069620",27.57,40.40,0,332.43,430.42,124.8,118.6,0.597,805170.7,805170.7,17025,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043345,2316720.00
08/06/2017 14:15,2,3.236,ACTIVE,212.83,353.17,59.975,1502043304,"274151322000087","219011344069620",27.23,54.30,0,328.22,401.26,89.2,84.2,0.327,990212.6,990212.6,17131,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502043346,2316721.00
08/06/2017 14:30,2,1.754,ACTIVE,213.96,351.37,59.938,1502044203,"201051344000645","219011344069620",28.23,38.20,0,316.80,428.01,50.1,46.4,0.420,804106.3,804106.3,17000,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044204,2316722.00
08/06/2017 14:30,2,1.539,ACTIVE,211.93,343.55,60.002,1502044203,"274151322000085","219011344069620",27.27,40.20,0,328.82,396.75,42.5,39.1,0.292,1010038.7,1010038.7,16901,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044205,2316723.00
08/06/2017 14:30,2,1.787,ACTIVE,213.96,353.47,59.996,1502044203,"201051344000633","219011344069620",28.37,36.50,0,318.91,426.81,51.4,47.7,0.446,791178.7,791178.7,17050,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044206,2316724.00
08/06/2017 14:30,2,1.812,ACTIVE,213.96,352.27,59.954,1502044203,"201051344000469","219011344069620",27.91,33.50,0,316.50,428.91,51.3,47.6,0.442,795038.2,795038.2,17016,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044207,2316725.00
08/06/2017 14:30,2,1.816,ACTIVE,213.06,351.07,59.981,1502044203,"201051344000646","219011344069620",28.27,31.80,0,317.70,424.11,52.0,48.3,0.442,789479.5,789479.5,17004,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044208,2316726.00
08/06/2017 14:30,2,1.623,ACTIVE,212.16,341.75,60.002,1502044203,"274151322000052","219011344069620",28.19,37.80,0,328.82,399.46,46.3,42.8,0.314,1051917.4,1051917.4,16899,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044209,2316727.00
08/06/2017 14:30,2,1.867,ACTIVE,213.74,353.17,59.991,1502044203,"201051344000585","219011344069620",28.51,33.30,0,318.61,421.70,53.9,50.1,0.442,803321.6,803321.6,17002,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044210,2316728.00
08/06/2017 14:30,2,1.760,ACTIVE,213.29,349.86,59.986,1502044203,"201051344001230","219011344069620",28.51,32.40,0,319.21,424.11,50.8,47.1,0.420,793958.7,793958.7,17043,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044211,2316729.00
08/06/2017 14:30,2,1.785,ACTIVE,213.74,352.27,59.975,1502044203,"201051344000582","219011344069620",28.13,36.00,0,318.00,428.91,50.9,47.2,0.411,782980.9,782980.9,16993,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044211,2316730.00
08/06/2017 14:30,2,1.807,ACTIVE,213.06,350.77,59.981,1502044203,"201051344000955","219011344069620",28.65,33.30,0,317.10,423.20,52.4,48.7,0.442,803082.4,803082.4,17018,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044212,2316731.00
08/06/2017 14:30,2,1.074,ACTIVE,211.93,404.27,59.975,1502044203,"274151322000094","219011344069620",37.63,39.80,0,333.63,453.56,40.9,37.5,0.287,869051.2,869051.2,17285,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044213,2316732.00
08/06/2017 14:30,2,1.834,ACTIVE,213.74,352.27,59.970,1502044203,"201051344000579","219011344069620",28.75,34.50,0,321.31,428.31,53.4,49.6,0.442,813294.6,813294.6,17011,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044214,2316733.00
08/06/2017 14:30,2,1.824,ACTIVE,213.29,351.07,59.975,1502044203,"201051344000890","219011344069620",28.47,33.50,0,321.01,423.50,52.7,48.9,0.415,797152.9,797152.9,17015,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044215,2316734.00
08/06/2017 14:30,2,1.799,ACTIVE,213.74,352.27,59.981,1502044203,"201051344000438","219011344069620",28.75,33.30,0,317.40,423.50,52.4,48.6,0.442,799477.1,799477.1,16997,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044216,2316735.00
08/06/2017 14:30,2,1.836,ACTIVE,213.51,346.26,59.986,1502044203,"201051344000417","219011344069620",18.35,32.00,0,317.70,402.16,34.1,31.0,0.287,714259.7,714259.7,17040,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044217,2316736.00
08/06/2017 14:30,2,1.605,ACTIVE,211.70,344.76,59.970,1502044203,"274151322000083","219011344069620",28.33,40.40,0,329.13,395.25,46.0,42.5,0.336,1041293.9,1041293.9,16912,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044218,2316737.00
08/06/2017 14:30,2,1.713,ACTIVE,212.38,348.96,59.975,1502044203,"274151322000076","219011344069620",28.82,38.40,0,329.43,403.37,50.0,46.3,0.340,1111674.0,1111674.0,16905,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044219,2316738.00
08/06/2017 14:30,2,1.848,ACTIVE,213.29,351.37,59.928,1502044203,"201051344000868","219011344069620",27.87,35.40,0,318.30,422.90,52.2,48.4,0.424,793380.8,793380.8,17030,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044220,2316739.00
08/06/2017 14:30,2,1.695,ACTIVE,211.70,343.55,59.981,1502044203,"274151322000095","219011344069620",28.61,41.80,0,327.62,398.56,49.1,45.5,0.336,1100967.3,1100967.3,16923,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044221,2316740.00
08/06/2017 14:30,2,0.094,ACTIVE,213.51,303.58,59.996,1502044203,"201051344000988","219011344069620",21.83,30.50,0,300.27,313.50,2.1,0.1,0.000,686342.7,686342.7,17001,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044222,2316741.00
08/06/2017 14:30,2,1.857,ACTIVE,213.51,351.07,60.018,1502044203,"201051344001025","219011344069620",28.33,34.80,0,317.40,423.20,53.3,49.5,0.429,800322.6,800322.6,17002,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044223,2316742.00
08/06/2017 14:30,2,1.830,ACTIVE,213.74,351.67,59.981,1502044203,"201051344000458","219011344069620",27.93,36.50,0,318.30,428.31,51.8,48.0,0.451,804545.7,804545.7,16997,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044223,2316743.00
08/06/2017 14:30,2,1.836,ACTIVE,214.19,352.87,59.970,1502044203,"201051344000853","219011344069620",27.97,35.20,0,319.51,427.71,52.0,48.3,0.442,805876.3,805876.3,17019,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044224,2316744.00
08/06/2017 14:30,2,1.793,ACTIVE,213.74,351.97,59.970,1502044203,"201051344000685","219011344069620",28.69,32.40,0,315.90,422.60,52.1,48.3,0.460,799314.3,799314.3,17035,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044225,2316745.00
08/06/2017 14:30,2,1.793,ACTIVE,213.74,351.67,59.959,1502044203,"201051344000917","219011344069620",28.43,34.80,0,319.81,421.70,51.6,47.9,0.433,796010.6,796010.6,17030,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044226,2316746.00
08/06/2017 14:30,2,1.811,ACTIVE,213.74,351.67,59.970,1502044203,"201051344001145","219011344069620",28.45,32.00,0,318.91,422.90,52.2,48.4,0.424,804020.5,804020.5,17017,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044227,2316747.00
08/06/2017 14:30,2,1.818,ACTIVE,213.96,352.57,59.996,1502044203,"201051344000651","219011344069620",28.51,35.80,0,316.80,425.61,52.5,48.8,0.433,792958.0,792958.0,17010,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044228,2316748.00
08/06/2017 14:30,2,1.592,ACTIVE,211.48,343.25,59.970,1502044203,"274151322000088","219011344069620",27.77,37.50,0,330.03,395.55,44.8,41.3,0.301,999155.9,999155.9,16903,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044229,2316749.00
08/06/2017 14:30,2,1.119,ACTIVE,212.61,406.37,59.975,1502044203,"274151322000068","219011344069620",37.75,37.80,0,333.63,458.37,42.7,39.3,0.296,869865.3,869865.3,17298,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044230,2316750.00
08/06/2017 14:30,2,1.871,ACTIVE,213.51,351.37,59.970,1502044203,"201051344001135","219011344069620",28.39,34.80,0,318.30,421.70,53.9,50.1,0.446,788502.6,788502.6,16979,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044231,2316751.00
08/06/2017 14:30,2,1.842,ACTIVE,213.29,351.97,59.975,1502044203,"201051344000594","219011344069620",28.63,37.80,0,316.50,422.90,53.4,49.6,0.442,807928.4,807928.4,17004,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044232,2316752.00
08/06/2017 14:30,2,1.822,ACTIVE,213.96,351.67,59.938,1502044203,"201051344001203","219011344069620",28.78,35.60,0,318.00,424.11,53.2,49.4,0.442,798411.9,798411.9,17037,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044232,2316753.00
08/06/2017 14:30,2,1.611,ACTIVE,211.93,342.05,59.959,1502044203,"274151322000054","219011344069620",27.33,38.60,0,328.82,397.35,44.6,41.1,0.301,1015180.6,1015180.6,16888,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044233,2316754.00
08/06/2017 14:30,2,1.850,ACTIVE,213.74,351.07,59.970,1502044203,"201051344000867","219011344069620",28.41,38.20,0,318.61,422.30,53.2,49.5,0.429,792117.4,792117.4,17036,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044234,2316755.00
08/06/2017 14:30,2,1.766,ACTIVE,213.96,351.97,60.012,1502044203,"201051344001093","219011344069620",28.63,33.80,0,320.41,422.30,51.2,47.5,0.420,796001.4,796001.4,17038,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044235,2316756.00
08/06/2017 14:30,2,1.811,ACTIVE,213.74,352.57,59.975,1502044203,"201051344000900","219011344069620",28.78,35.60,0,319.51,428.91,52.8,49.0,0.438,814032.8,814032.8,17039,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044236,2316757.00
08/06/2017 14:30,2,1.781,ACTIVE,213.96,351.97,59.975,1502044203,"201051344000648","219011344069620",28.57,36.30,0,315.90,427.71,51.6,47.9,0.433,800738.6,800738.6,17011,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044237,2316758.00
08/06/2017 14:30,2,1.857,ACTIVE,213.74,352.87,59.922,1502044203,"201051344000569","219011344069620",27.87,35.20,0,318.00,427.71,52.5,48.7,0.438,815736.7,815736.7,16983,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044238,2316759.00
08/06/2017 14:30,2,1.879,ACTIVE,213.74,352.57,59.970,1502044203,"201051344000983","219011344069620",28.19,36.00,0,318.00,428.31,53.7,49.9,0.455,806531.3,806531.3,17015,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044239,2316760.00
08/06/2017 14:30,2,1.846,ACTIVE,213.74,351.67,59.970,1502044203,"201051344001158","219011344069620",28.19,35.00,0,318.30,428.31,52.6,48.9,0.446,790639.6,790639.6,17014,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044240,2316761.00
08/06/2017 14:30,2,1.807,ACTIVE,214.19,353.17,59.981,1502044203,"201051344000576","219011344069620",28.05,36.80,0,318.91,428.61,51.3,47.6,0.438,805188.8,805188.8,17026,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044241,2316762.00
08/06/2017 14:30,2,1.611,ACTIVE,211.93,344.15,59.965,1502044203,"274151322000087","219011344069620",27.71,46.60,0,329.13,395.25,45.2,41.8,0.287,990228.4,990228.4,17132,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502044242,2316763.00
08/06/2017 14:45,2,3.102,ACTIVE,215.09,348.06,59.938,1502045103,"201051344000645","219011344069620",27.00,40.40,0,334.84,428.61,84.8,79.9,0.389,804141.7,804141.7,17001,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045104,2316764.00
08/06/2017 14:45,2,2.783,ACTIVE,212.38,357.08,59.975,1502045103,"274151322000085","219011344069620",26.34,41.50,0,328.82,406.37,74.2,69.7,0.521,1010070.1,1010070.1,16902,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045105,2316765.00
08/06/2017 14:45,2,3.170,ACTIVE,214.87,350.17,59.975,1502045103,"201051344000633","219011344069620",27.33,39.00,0,332.73,427.41,87.8,82.8,0.420,791214.5,791214.5,17051,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045106,2316766.00
08/06/2017 14:45,2,3.148,ACTIVE,215.09,348.36,59.965,1502045103,"201051344000469","219011344069620",27.55,36.00,0,333.33,429.52,87.9,82.9,0.429,795074.0,795074.0,17017,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045107,2316767.00
08/06/2017 14:45,2,3.217,ACTIVE,214.19,348.96,59.975,1502045103,"201051344000646","219011344069620",27.67,33.50,0,329.73,425.31,90.2,85.1,0.433,789515.6,789515.6,17005,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045108,2316768.00
08/06/2017 14:45,2,2.957,ACTIVE,212.16,349.26,59.959,1502045103,"274151322000052","219011344069620",27.77,40.00,0,328.22,407.57,83.2,78.4,0.323,1051951.3,1051951.3,16900,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045108,2316769.00
08/06/2017 14:45,2,3.293,ACTIVE,215.09,349.86,59.970,1502045103,"201051344000585","219011344069620",27.89,35.60,0,331.83,426.51,93.0,87.8,0.433,803358.0,803358.0,17003,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045109,2316770.00
08/06/2017 14:45,2,3.166,ACTIVE,214.19,346.56,59.970,1502045103,"201051344001230","219011344069620",28.23,34.80,0,330.63,424.71,90.5,85.4,0.424,793994.6,793994.6,17044,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045110,2316771.00
08/06/2017 14:45,2,3.275,ACTIVE,215.09,351.07,59.965,1502045103,"201051344000582","219011344069620",27.19,38.00,0,330.63,424.71,90.3,85.2,0.424,783016.7,783016.7,16994,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045111,2316772.00
08/06/2017 14:45,2,3.271,ACTIVE,214.19,348.06,59.954,1502045103,"201051344000955","219011344069620",28.25,35.40,0,328.82,424.41,93.6,88.4,0.451,803118.6,803118.6,17019,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045112,2316773.00
08/06/2017 14:45,2,1.984,ACTIVE,212.38,412.68,59.954,1502045103,"274151322000094","219011344069620",38.03,41.00,0,368.50,474.30,75.9,71.4,0.535,869082.8,869082.8,17286,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045113,2316774.00
08/06/2017 14:45,2,3.436,ACTIVE,215.54,349.56,59.959,1502045103,"201051344000579","219011344069620",27.77,37.30,0,334.24,428.91,96.6,91.3,0.455,813330.9,813330.9,17012,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045114,2316775.00
08/06/2017 14:45,2,3.357,ACTIVE,214.41,347.76,59.975,1502045103,"201051344000890","219011344069620",27.73,35.60,0,329.73,423.50,94.3,89.1,0.429,797189.1,797189.1,17016,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045115,2316776.00
08/06/2017 14:45,2,3.330,ACTIVE,214.87,349.56,59.949,1502045103,"201051344000438","219011344069620",28.47,35.80,0,327.32,425.01,96.1,90.8,0.464,799513.4,799513.4,16998,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045116,2316777.00
08/06/2017 14:45,2,3.406,ACTIVE,214.64,354.97,59.970,1502045103,"201051344000417","219011344069620",18.39,32.80,0,318.61,404.27,63.5,59.4,0.548,714284.0,714284.0,17041,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045117,2316778.00
08/06/2017 14:45,2,3.014,ACTIVE,212.16,351.67,59.954,1502045103,"274151322000083","219011344069620",28.09,42.50,0,327.62,402.16,85.7,80.8,0.345,1041327.6,1041327.6,16913,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045117,2316779.00
08/06/2017 14:45,2,3.283,ACTIVE,213.29,353.77,59.975,1502045103,"274151322000076","219011344069620",28.65,42.00,0,331.53,408.78,95.3,90.1,0.376,1111709.6,1111709.6,16906,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045119,2316780.00
08/06/2017 14:45,2,4.201,ACTIVE,215.32,351.67,59.965,1502045103,"201051344000868","219011344069620",27.59,37.30,0,330.63,425.01,117.3,111.3,0.539,793416.6,793416.6,17031,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045120,2316781.00
08/06/2017 14:45,2,3.342,ACTIVE,212.38,343.85,59.965,1502045103,"274151322000095","219011344069620",28.43,45.80,0,326.72,403.37,96.3,91.1,0.367,1101002.7,1101002.7,16924,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045121,2316782.00
08/06/2017 14:45,2,0.094,ACTIVE,215.77,304.18,59.991,1502045103,"201051344000988","219011344069620",21.87,30.80,0,299.37,314.10,2.1,0.1,0.000,686342.8,686342.8,17002,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045122,2316783.00
08/06/2017 14:45,2,3.959,ACTIVE,215.54,350.47,59.996,1502045103,"201051344001025","219011344069620",27.55,36.50,0,330.93,423.20,110.5,104.7,0.508,800359.0,800359.0,17003,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045123,2316784.00
08/06/2017 14:45,2,3.781,ACTIVE,215.77,351.37,59.970,1502045103,"201051344000458","219011344069620",27.67,39.50,0,333.93,429.22,106.0,100.4,0.517,804581.6,804581.6,16998,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045124,2316785.00
08/06/2017 14:45,2,3.822,ACTIVE,216.45,352.27,59.954,1502045103,"201051344000853","219011344069620",27.17,38.20,0,335.14,428.31,105.2,99.6,0.499,805912.2,805912.2,17020,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045124,2316786.00
08/06/2017 14:45,2,3.801,ACTIVE,214.64,351.07,59.975,1502045103,"201051344000685","219011344069620",28.07,34.80,0,327.92,423.81,108.1,102.4,0.535,799350.7,799350.7,17036,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045125,2316787.00
08/06/2017 14:45,2,3.740,ACTIVE,215.32,351.67,59.949,1502045103,"201051344000917","219011344069620",28.05,37.50,0,332.73,422.90,106.2,100.6,0.504,796046.8,796046.8,17031,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045126,2316788.00
08/06/2017 14:45,2,3.691,ACTIVE,215.09,349.26,59.986,1502045103,"201051344001145","219011344069620",28.47,34.30,0,327.92,423.50,106.4,100.8,0.495,804056.7,804056.7,17018,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045127,2316789.00
08/06/2017 14:45,2,3.799,ACTIVE,215.77,352.27,59.965,1502045103,"201051344000651","219011344069620",28.13,38.20,0,334.24,426.51,108.2,102.5,0.499,792994.4,792994.4,17011,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045128,2316790.00
08/06/2017 14:45,2,3.330,ACTIVE,212.38,354.37,59.959,1502045103,"274151322000088","219011344069620",27.53,38.80,0,328.22,406.67,92.9,87.7,0.349,999189.1,999189.1,16904,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045129,2316791.00
08/06/2017 14:45,2,2.258,ACTIVE,213.51,422.00,59.959,1502045103,"274151322000068","219011344069620",39.22,39.80,0,341.15,475.80,89.3,84.3,0.336,869897.3,869897.3,17299,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045130,2316792.00
08/06/2017 14:45,2,4.514,ACTIVE,215.77,352.87,59.965,1502045103,"201051344001135","219011344069620",28.15,36.50,0,331.83,422.60,128.7,122.3,0.601,788539.1,788539.1,16980,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045131,2316793.00
08/06/2017 14:45,2,4.312,ACTIVE,215.09,352.57,59.954,1502045103,"201051344000594","219011344069620",28.11,40.40,0,326.12,422.90,122.8,116.6,0.552,807964.9,807964.9,17005,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045132,2316794.00
08/06/2017 14:45,2,4.641,ACTIVE,216.45,354.07,59.965,1502045103,"201051344001203","219011344069620",27.99,37.80,0,332.13,425.61,131.4,124.9,0.619,798448.4,798448.4,17038,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045133,2316795.00
08/06/2017 14:45,2,4.307,ACTIVE,212.83,360.08,59.970,1502045103,"274151322000054","219011344069620",27.21,40.80,0,327.32,409.08,118.7,112.6,0.468,1015213.2,1015213.2,16889,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045134,2316796.00
08/06/2017 14:45,2,3.844,ACTIVE,215.54,349.56,59.965,1502045103,"201051344000867","219011344069620",27.77,40.60,0,332.13,425.91,108.0,102.3,0.495,792153.7,792153.7,17037,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045135,2316797.00
08/06/2017 14:45,2,4.031,ACTIVE,216.22,352.57,59.970,1502045103,"201051344001093","219011344069620",28.43,36.00,0,332.73,425.01,116.0,110.0,0.535,796037.5,796037.5,17039,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045135,2316798.00
08/06/2017 14:45,2,3.693,ACTIVE,215.77,350.47,60.007,1502045103,"201051344000900","219011344069620",27.91,38.20,0,333.93,429.22,104.4,98.8,0.482,814069.1,814069.1,17040,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045136,2316799.00
08/06/2017 14:45,2,3.693,ACTIVE,215.77,351.07,59.975,1502045103,"201051344000648","219011344069620",27.73,38.80,0,334.84,429.52,103.8,98.3,0.491,800774.4,800774.4,17012,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045137,2316800.00
08/06/2017 14:45,2,3.900,ACTIVE,215.77,351.37,59.965,1502045103,"201051344000569","219011344069620",27.27,38.00,0,334.54,428.91,107.8,102.2,0.508,815772.8,815772.8,16984,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045138,2316801.00
08/06/2017 14:45,2,3.955,ACTIVE,216.00,351.07,59.970,1502045103,"201051344000983","219011344069620",27.69,39.30,0,334.54,428.91,111.0,105.2,0.530,806567.7,806567.7,17016,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045139,2316802.00
08/06/2017 14:45,2,4.037,ACTIVE,216.00,351.37,59.970,1502045103,"201051344001158","219011344069620",27.23,37.50,0,334.54,428.91,111.4,105.6,0.530,790675.8,790675.8,17015,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045140,2316803.00
08/06/2017 14:45,2,3.818,ACTIVE,216.22,352.27,59.965,1502045103,"201051344000576","219011344069620",27.53,39.50,0,334.54,429.52,106.5,100.9,0.513,805224.7,805224.7,17027,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045141,2316804.00
08/06/2017 14:45,2,3.836,ACTIVE,213.06,349.26,59.959,1502045103,"274151322000087","219011344069620",27.87,48.50,0,328.22,406.07,108.2,102.5,0.402,990261.8,990261.8,17133,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502045142,2316805.00
08/06/2017 15:00,2,2.174,ACTIVE,214.41,356.78,60.002,1502046004,"201051344000645","219011344069620",28.29,37.30,0,317.70,391.04,62.3,58.2,0.517,804157.9,804157.9,17002,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046005,2316806.00
08/06/2017 15:00,2,2.004,ACTIVE,212.38,344.76,59.981,1502046004,"274151322000085","219011344069620",27.45,37.50,0,329.43,378.72,55.7,51.9,0.380,1010084.2,1010084.2,16903,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046006,2316807.00
08/06/2017 15:00,2,2.217,ACTIVE,214.19,358.28,59.981,1502046004,"201051344000633","219011344069620",28.43,35.00,0,318.00,391.94,63.9,59.7,0.548,791231.1,791231.1,17052,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046007,2316808.00
08/06/2017 15:00,2,2.230,ACTIVE,214.41,357.08,60.002,1502046004,"201051344000469","219011344069620",28.53,32.40,0,316.50,391.94,64.5,60.3,0.552,795090.5,795090.5,17018,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046007,2316809.00
08/06/2017 15:00,2,2.219,ACTIVE,213.51,355.28,59.986,1502046004,"201051344000646","219011344069620",28.59,30.00,0,315.90,389.54,64.3,60.1,0.548,789532.4,789532.4,17006,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046008,2316810.00
08/06/2017 15:00,2,2.174,ACTIVE,211.93,354.37,60.012,1502046004,"274151322000052","219011344069620",28.88,35.20,0,326.42,378.72,63.6,59.5,0.455,1051966.7,1051966.7,16901,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046009,2316811.00
08/06/2017 15:00,2,2.246,ACTIVE,214.41,355.88,59.991,1502046004,"201051344000585","219011344069620",29.02,31.50,0,318.30,390.44,66.0,61.8,0.535,803375.2,803375.2,17004,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046010,2316812.00
08/06/2017 15:00,2,2.141,ACTIVE,213.51,353.47,59.991,1502046004,"201051344001230","219011344069620",28.84,31.00,0,318.91,387.14,62.6,58.5,0.526,794010.9,794010.9,17045,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046011,2316813.00
08/06/2017 15:00,2,2.168,ACTIVE,214.41,356.18,59.944,1502046004,"201051344000582","219011344069620",28.57,34.50,0,316.80,391.34,62.8,58.7,0.521,783033.1,783033.1,16995,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046012,2316814.00
08/06/2017 15:00,2,2.242,ACTIVE,213.51,354.97,59.991,1502046004,"201051344000955","219011344069620",29.02,31.80,0,316.80,389.24,65.9,61.7,0.561,803135.5,803135.5,17020,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046013,2316815.00
08/06/2017 15:00,2,1.436,ACTIVE,211.93,422.30,59.986,1502046004,"274151322000094","219011344069620",38.45,37.00,0,333.93,456.87,56.5,52.6,0.398,869096.3,869096.3,17287,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046014,2316816.00
08/06/2017 15:00,2,2.201,ACTIVE,214.19,356.48,60.023,1502046004,"201051344000579","219011344069620",29.06,32.80,0,318.30,391.64,64.8,60.6,0.530,813347.9,813347.9,17013,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046015,2316817.00
08/06/2017 15:00,2,2.236,ACTIVE,213.74,353.77,60.002,1502046004,"201051344000890","219011344069620",28.73,31.80,0,319.21,388.94,65.1,60.9,0.535,797205.8,797205.8,17017,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046016,2316818.00
08/06/2017 15:00,2,2.211,ACTIVE,214.19,356.48,59.991,1502046004,"201051344000438","219011344069620",29.14,31.50,0,317.40,390.14,65.2,61.1,0.552,799530.1,799530.1,16999,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046017,2316819.00
08/06/2017 15:00,2,2.230,ACTIVE,213.96,349.56,59.933,1502046004,"201051344000417","219011344069620",18.63,30.30,0,318.61,390.74,42.1,38.7,0.349,714294.6,714294.6,17042,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046018,2316820.00
08/06/2017 15:00,2,2.078,ACTIVE,211.93,348.96,59.996,1502046004,"274151322000083","219011344069620",28.49,37.50,0,328.22,377.52,60.0,55.9,0.424,1041342.6,1041342.6,16914,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046019,2316821.00
08/06/2017 15:00,2,2.201,ACTIVE,212.83,357.08,59.996,1502046004,"274151322000076","219011344069620",29.14,36.00,0,329.13,379.02,65.0,60.8,0.464,1111726.1,1111726.1,16907,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046019,2316822.00
08/06/2017 15:00,2,2.186,ACTIVE,213.96,355.28,59.996,1502046004,"201051344000868","219011344069620",28.03,34.30,0,317.10,390.14,62.0,57.9,0.504,793433.0,793433.0,17032,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046020,2316823.00
08/06/2017 15:00,2,2.111,ACTIVE,212.16,351.67,59.986,1502046004,"274151322000095","219011344069620",28.88,38.60,0,327.92,378.12,61.8,57.7,0.429,1101018.7,1101018.7,16925,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046021,2316824.00
08/06/2017 15:00,2,2.156,ACTIVE,214.41,353.17,60.018,1502046004,"201051344000988","219011344069620",18.53,30.00,0,299.07,392.55,40.5,37.2,0.345,686348.8,686348.8,17003,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046022,2316825.00
08/06/2017 15:00,2,2.223,ACTIVE,213.96,355.58,59.991,1502046004,"201051344001025","219011344069620",28.77,32.60,0,317.40,390.74,64.7,60.5,0.526,800375.8,800375.8,17004,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046023,2316826.00
08/06/2017 15:00,2,2.143,ACTIVE,214.19,356.18,59.986,1502046004,"201051344000458","219011344069620",28.35,35.60,0,317.40,391.04,61.6,57.5,0.535,804597.9,804597.9,16999,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046024,2316827.00
08/06/2017 15:00,2,2.137,ACTIVE,214.87,357.68,59.954,1502046004,"201051344000853","219011344069620",28.41,34.30,0,318.30,393.15,61.5,57.5,0.530,805928.5,805928.5,17021,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046025,2316828.00
08/06/2017 15:00,2,2.107,ACTIVE,214.19,356.18,59.986,1502046004,"201051344000685","219011344069620",28.92,31.00,0,315.90,389.54,61.7,57.6,0.548,799367.1,799367.1,17037,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046026,2316829.00
08/06/2017 15:00,2,2.076,ACTIVE,214.19,354.97,60.002,1502046004,"201051344000917","219011344069620",28.63,33.00,0,318.30,389.84,60.2,56.2,0.504,796063.0,796063.0,17032,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046027,2316830.00
08/06/2017 15:00,2,2.080,ACTIVE,214.19,353.77,59.996,1502046004,"201051344001145","219011344069620",28.80,30.50,0,318.61,388.94,60.7,56.6,0.499,804073.1,804073.1,17019,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046028,2316831.00
08/06/2017 15:00,2,2.094,ACTIVE,214.41,355.28,59.975,1502046004,"201051344000651","219011344069620",28.86,34.00,0,318.61,390.44,61.2,57.1,0.508,793010.9,793010.9,17012,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046029,2316832.00
08/06/2017 15:00,2,1.955,ACTIVE,211.93,347.16,59.991,1502046004,"274151322000088","219011344069620",28.19,35.20,0,328.82,379.32,55.8,51.9,0.384,999203.6,999203.6,16905,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046030,2316833.00
08/06/2017 15:00,2,1.389,ACTIVE,213.06,422.00,59.991,1502046004,"274151322000068","219011344069620",38.39,35.00,0,333.03,451.46,53.4,49.6,0.358,869911.1,869911.1,17300,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046031,2316834.00
08/06/2017 15:00,2,2.131,ACTIVE,213.96,354.07,59.944,1502046004,"201051344001135","219011344069620",28.69,32.80,0,318.30,390.14,61.9,57.9,0.508,788555.9,788555.9,16981,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046031,2316835.00
08/06/2017 15:00,2,2.059,ACTIVE,213.51,354.07,59.981,1502046004,"201051344000594","219011344069620",28.86,36.00,0,317.70,389.24,60.2,56.2,0.491,807981.5,807981.5,17006,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046032,2316836.00
08/06/2017 15:00,2,2.070,ACTIVE,214.41,354.37,59.986,1502046004,"201051344001203","219011344069620",28.63,33.80,0,316.80,391.04,60.0,56.0,0.508,798464.9,798464.9,17039,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046033,2316837.00
08/06/2017 15:00,2,2.188,ACTIVE,212.38,357.98,59.938,1502046004,"274151322000054","219011344069620",27.87,36.30,0,328.22,378.72,61.6,57.5,0.433,1015227.5,1015227.5,16890,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046034,2316838.00
08/06/2017 15:00,2,2.061,ACTIVE,214.19,354.07,60.039,1502046004,"201051344000867","219011344069620",28.13,36.80,0,318.00,388.94,58.7,54.7,0.477,792170.0,792170.0,17038,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046035,2316839.00
08/06/2017 15:00,2,1.971,ACTIVE,214.19,354.97,59.981,1502046004,"201051344001093","219011344069620",28.82,32.40,0,318.61,389.84,57.5,53.6,0.473,796053.4,796053.4,17040,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046036,2316840.00
08/06/2017 15:00,2,1.990,ACTIVE,214.19,354.97,59.959,1502046004,"201051344000900","219011344069620",28.59,35.00,0,315.90,391.64,57.7,53.8,0.473,814085.4,814085.4,17041,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046037,2316841.00
08/06/2017 15:00,2,1.977,ACTIVE,214.41,354.37,60.023,1502046004,"201051344000648","219011344069620",28.25,35.20,0,315.90,391.64,56.6,52.7,0.473,800790.3,800790.3,17013,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046038,2316842.00
08/06/2017 15:00,2,2.004,ACTIVE,214.19,355.58,60.018,1502046004,"201051344000569","219011344069620",28.13,34.30,0,316.20,391.04,57.1,53.2,0.482,815788.9,815788.9,16985,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046039,2316843.00
08/06/2017 15:00,2,2.010,ACTIVE,214.41,355.58,59.986,1502046004,"201051344000983","219011344069620",28.59,34.80,0,316.50,391.34,58.2,54.2,0.491,806584.1,806584.1,17017,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046040,2316844.00
08/06/2017 15:00,2,2.004,ACTIVE,214.41,354.97,60.018,1502046004,"201051344001158","219011344069620",28.41,33.00,0,317.40,391.34,57.7,53.7,0.486,790691.9,790691.9,17016,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046041,2316845.00
08/06/2017 15:00,2,1.934,ACTIVE,214.64,355.58,59.981,1502046004,"201051344000576","219011344069620",28.25,36.30,0,317.40,391.94,55.3,51.5,0.468,805240.4,805240.4,17028,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046042,2316846.00
08/06/2017 15:00,2,1.859,ACTIVE,212.16,348.66,59.991,1502046004,"274151322000087","219011344069620",28.09,43.00,0,329.43,378.42,52.9,49.1,0.340,990276.1,990276.1,17134,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046043,2316847.00
08/06/2017 15:15,2,9.111,ACTIVE,221.42,370.60,59.944,1502046903,"201051344000645","219011344069620",26.44,41.30,0,319.81,428.01,243.9,233.5,1.105,804199.4,804199.4,17003,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046904,2316848.00
08/06/2017 15:15,2,8.039,ACTIVE,215.32,354.97,59.970,1502046903,"274151322000085","219011344069620",25.03,43.80,0,330.33,396.15,203.6,194.6,0.778,1010119.8,1010119.8,16904,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046905,2316849.00
08/06/2017 15:15,2,9.025,ACTIVE,220.52,373.61,59.944,1502046903,"201051344000633","219011344069620",27.10,39.00,0,319.51,428.01,247.7,237.2,1.162,791273.2,791273.2,17053,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046906,2316850.00
08/06/2017 15:15,2,9.102,ACTIVE,222.10,374.21,59.917,1502046903,"201051344000469","219011344069620",26.62,36.30,0,317.70,428.61,245.4,235.0,1.140,795132.5,795132.5,17019,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046907,2316851.00
08/06/2017 15:15,2,9.068,ACTIVE,218.93,370.90,59.912,1502046903,"201051344000646","219011344069620",27.04,35.40,0,318.00,423.20,248.3,237.7,1.136,789574.9,789574.9,17007,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046908,2316852.00
08/06/2017 15:15,2,8.258,ACTIVE,215.54,362.49,59.938,1502046903,"274151322000052","219011344069620",26.72,43.40,0,330.03,400.96,223.3,213.6,0.879,1052006.1,1052006.1,16902,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046908,2316853.00
08/06/2017 15:15,2,9.223,ACTIVE,220.52,369.70,59.949,1502046903,"201051344000585","219011344069620",26.86,36.50,0,319.21,422.30,250.7,240.1,1.149,803418.3,803418.3,17005,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046909,2316854.00
08/06/2017 15:15,2,8.881,ACTIVE,218.48,365.19,59.949,1502046903,"201051344001230","219011344069620",27.59,34.80,0,318.91,423.81,247.8,237.3,1.171,794053.0,794053.0,17046,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046910,2316855.00
08/06/2017 15:15,2,9.033,ACTIVE,220.29,370.90,59.949,1502046903,"201051344000582","219011344069620",27.04,39.30,0,316.20,425.01,247.3,236.8,1.118,783075.0,783075.0,16996,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046911,2316856.00
08/06/2017 15:15,2,8.980,ACTIVE,218.93,366.10,59.938,1502046903,"201051344000955","219011344069620",27.25,37.30,0,315.30,422.90,247.8,237.3,1.153,803178.2,803178.2,17021,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046912,2316857.00
08/06/2017 15:15,2,5.604,ACTIVE,215.32,405.47,59.944,1502046903,"274151322000094","219011344069620",37.21,44.00,0,334.24,470.09,212.1,202.8,0.822,869132.6,869132.6,17288,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046913,2316858.00
08/06/2017 15:15,2,9.033,ACTIVE,221.87,371.81,59.938,1502046903,"201051344000579","219011344069620",27.59,37.30,0,320.41,428.31,252.3,241.6,1.127,813391.0,813391.0,17014,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046914,2316859.00
08/06/2017 15:15,2,9.131,ACTIVE,218.71,369.70,59.938,1502046903,"201051344000890","219011344069620",26.80,36.00,0,318.61,423.81,247.7,237.1,1.149,797248.3,797248.3,17018,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046915,2316860.00
