ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 15:15,2,8.949,ACTIVE,219.61,370.30,59.970,1502046903,"201051344000438","219011344069620",27.51,37.00,0,315.60,422.90,249.2,238.6,1.162,799573.1,799573.1,17000,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046916,2316861.00
08/06/2017 15:15,2,8.785,ACTIVE,219.16,360.99,59.907,1502046903,"201051344000417","219011344069620",17.89,33.50,0,318.91,398.26,159.2,151.8,0.738,714322.0,714322.0,17043,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046917,2316862.00
08/06/2017 15:15,2,8.246,ACTIVE,215.09,380.22,59.949,1502046903,"274151322000083","219011344069620",26.72,46.40,0,328.82,397.35,222.9,213.2,0.893,1041382.1,1041382.1,16915,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046917,2316863.00
08/06/2017 15:15,2,8.664,ACTIVE,216.22,355.88,59.944,1502046903,"274151322000076","219011344069620",27.35,45.50,0,330.93,407.27,239.8,229.5,0.928,1111768.7,1111768.7,16908,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046918,2316864.00
08/06/2017 15:15,2,9.035,ACTIVE,220.06,370.00,59.965,1502046903,"201051344000868","219011344069620",26.86,38.60,0,319.51,427.71,245.7,235.2,1.105,793475.6,793475.6,17033,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046919,2316865.00
08/06/2017 15:15,2,8.688,ACTIVE,214.87,352.87,59.917,1502046903,"274151322000095","219011344069620",27.31,49.50,0,327.02,400.96,240.4,230.2,0.893,1101061.0,1101061.0,16926,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046920,2316866.00
08/06/2017 15:15,2,8.713,ACTIVE,222.10,364.89,59.954,1502046903,"201051344000988","219011344069620",17.93,34.50,0,320.11,403.67,158.3,150.9,0.738,686376.4,686376.4,17004,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046921,2316867.00
08/06/2017 15:15,2,9.223,ACTIVE,220.06,370.30,59.970,1502046903,"201051344001025","219011344069620",26.82,38.00,0,318.30,423.50,250.4,239.8,1.114,800419.2,800419.2,17005,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046922,2316868.00
08/06/2017 15:15,2,9.020,ACTIVE,221.87,371.51,59.965,1502046903,"201051344000458","219011344069620",27.17,40.40,0,319.51,429.22,248.1,237.6,1.149,804640.9,804640.9,17000,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046923,2316869.00
08/06/2017 15:15,2,9.033,ACTIVE,222.32,373.31,59.949,1502046903,"201051344000853","219011344069620",26.96,38.60,0,323.11,427.71,246.7,236.1,1.140,805971.5,805971.5,17022,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046924,2316870.00
08/06/2017 15:15,2,9.182,ACTIVE,218.26,370.60,59.938,1502046903,"201051344000685","219011344069620",27.14,35.80,0,315.30,423.20,252.2,241.5,1.202,799410.6,799410.6,17038,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046925,2316871.00
08/06/2017 15:15,2,8.939,ACTIVE,220.06,369.10,59.938,1502046903,"201051344000917","219011344069620",27.53,38.20,0,317.70,422.30,249.4,238.8,1.162,796106.0,796106.0,17033,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046926,2316872.00
08/06/2017 15:15,2,9.121,ACTIVE,218.71,369.70,59.965,1502046903,"201051344001145","219011344069620",27.37,35.20,0,318.91,423.20,252.8,242.1,1.145,804116.5,804116.5,17020,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046927,2316873.00
08/06/2017 15:15,2,9.234,ACTIVE,220.29,371.21,59.938,1502046903,"201051344000651","219011344069620",26.70,38.80,0,319.81,426.51,249.9,239.2,1.123,793054.4,793054.4,17013,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046928,2316874.00
08/06/2017 15:15,2,8.111,ACTIVE,215.09,361.89,59.933,1502046903,"274151322000088","219011344069620",26.18,42.00,0,330.03,397.05,215.2,205.8,0.818,999242.1,999242.1,16906,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046929,2316875.00
08/06/2017 15:15,2,5.465,ACTIVE,216.00,436.43,59.933,1502046903,"274151322000068","219011344069620",37.91,42.80,0,335.74,471.30,209.7,200.5,0.804,869948.5,869948.5,17301,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046929,2316876.00
08/06/2017 15:15,2,9.105,ACTIVE,219.84,367.90,59.928,1502046903,"201051344001135","219011344069620",26.88,37.80,0,318.30,422.60,247.9,237.3,1.136,788599.3,788599.3,16982,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046930,2316877.00
08/06/2017 15:15,2,9.164,ACTIVE,219.39,370.00,59.949,1502046903,"201051344000594","219011344069620",27.23,42.00,0,317.70,423.20,252.7,242.0,1.136,808025.4,808025.4,17007,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046931,2316878.00
08/06/2017 15:15,2,9.158,ACTIVE,220.29,370.30,59.959,1502046903,"201051344001203","219011344069620",26.90,38.00,0,317.10,426.81,249.5,238.9,1.149,798508.4,798508.4,17040,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046932,2316879.00
08/06/2017 15:15,2,8.119,ACTIVE,215.77,377.82,59.938,1502046903,"274151322000054","219011344069620",25.47,43.80,0,330.33,396.15,209.2,200.0,0.791,1015265.4,1015265.4,16891,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046933,2316880.00
08/06/2017 15:15,2,9.088,ACTIVE,220.29,368.80,59.949,1502046903,"201051344000867","219011344069620",26.88,40.80,0,319.81,427.11,247.2,236.7,1.118,792213.5,792213.5,17039,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046934,2316881.00
08/06/2017 15:15,2,8.910,ACTIVE,220.29,370.60,59.954,1502046903,"201051344001093","219011344069620",27.14,37.30,0,319.21,422.90,244.8,234.4,1.109,796096.2,796096.2,17041,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046935,2316882.00
08/06/2017 15:15,2,9.215,ACTIVE,221.42,373.91,59.944,1502046903,"201051344000900","219011344069620",26.78,39.80,0,318.00,428.91,250.0,239.4,1.105,814129.3,814129.3,17042,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046936,2316883.00
08/06/2017 15:15,2,8.936,ACTIVE,221.19,373.01,59.975,1502046903,"201051344000648","219011344069620",27.06,39.00,0,319.81,428.91,244.6,234.2,1.118,800833.3,800833.3,17014,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046937,2316884.00
08/06/2017 15:15,2,9.102,ACTIVE,221.64,372.71,59.949,1502046903,"201051344000569","219011344069620",26.58,39.50,0,319.81,428.91,245.0,234.5,1.123,815832.3,815832.3,16986,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046938,2316885.00
08/06/2017 15:15,2,9.004,ACTIVE,221.87,373.91,59.944,1502046903,"201051344000983","219011344069620",27.08,40.00,0,320.41,428.91,246.8,236.3,1.131,806627.9,806627.9,17018,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046939,2316886.00
08/06/2017 15:15,2,9.115,ACTIVE,221.87,373.01,59.944,1502046903,"201051344001158","219011344069620",26.60,37.50,0,319.21,428.31,245.5,235.0,1.109,790735.6,790735.6,17017,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046940,2316887.00
08/06/2017 15:15,2,8.822,ACTIVE,221.64,371.81,59.933,1502046903,"201051344000576","219011344069620",27.27,40.20,0,320.41,428.91,243.8,233.3,1.087,805283.7,805283.7,17029,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046941,2316888.00
08/06/2017 15:15,2,8.066,ACTIVE,215.09,355.58,59.944,1502046903,"274151322000087","219011344069620",26.46,51.50,0,328.52,394.65,216.1,206.6,0.818,990315.1,990315.1,17135,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502046942,2316889.00
08/06/2017 15:30,2,2.350,ACTIVE,214.64,358.28,59.981,1502047803,"201051344000645","219011344069620",27.71,40.20,0,319.21,428.31,66.0,61.7,0.548,804230.6,804230.6,17004,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047805,2316890.00
08/06/2017 15:30,2,2.102,ACTIVE,212.38,350.47,59.965,1502047803,"274151322000085","219011344069620",26.10,41.80,0,329.13,392.25,55.6,51.7,0.389,1010145.0,1010145.0,16905,0,0,0,L,1151911521,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047805,2316891.00
08/06/2017 15:30,2,2.381,ACTIVE,214.41,358.88,59.970,1502047803,"201051344000633","219011344069620",27.99,38.40,0,318.91,428.01,67.5,63.2,0.579,791304.7,791304.7,17054,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047806,2316892.00
08/06/2017 15:30,2,2.377,ACTIVE,214.41,357.68,59.954,1502047803,"201051344000469","219011344069620",27.81,36.00,0,316.50,428.91,67.0,62.7,0.579,795163.7,795163.7,17020,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047807,2316893.00
08/06/2017 15:30,2,2.381,ACTIVE,213.74,356.78,60.018,1502047803,"201051344000646","219011344069620",28.03,34.30,0,317.70,423.50,67.6,63.3,0.579,789605.7,789605.7,17008,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047808,2316894.00
08/06/2017 15:30,2,2.176,ACTIVE,211.70,350.17,59.944,1502047803,"274151322000052","219011344069620",27.69,40.40,0,325.82,399.76,61.0,56.9,0.424,1052033.8,1052033.8,16903,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047809,2316895.00
08/06/2017 15:30,2,2.488,ACTIVE,214.41,358.28,59.933,1502047803,"201051344000585","219011344069620",27.63,35.80,0,317.10,426.81,69.7,65.3,0.579,803449.7,803449.7,17006,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047810,2316896.00
08/06/2017 15:30,2,2.375,ACTIVE,213.74,355.28,59.907,1502047803,"201051344001230","219011344069620",27.85,33.50,0,318.30,423.81,67.0,62.8,0.566,794083.7,794083.7,17047,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047811,2316897.00
08/06/2017 15:30,2,2.367,ACTIVE,214.64,357.98,59.954,1502047803,"201051344000582","219011344069620",27.89,38.20,0,317.40,424.71,66.9,62.7,0.566,783105.6,783105.6,16997,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047812,2316898.00
08/06/2017 15:30,2,2.414,ACTIVE,213.74,356.78,59.949,1502047803,"201051344000955","219011344069620",27.93,36.30,0,317.70,422.60,68.3,64.0,0.583,803208.9,803208.9,17022,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047813,2316899.00
08/06/2017 15:30,2,1.447,ACTIVE,212.38,411.48,59.965,1502047803,"274151322000094","219011344069620",37.57,41.00,0,376.31,448.75,54.9,51.1,0.384,869157.8,869157.8,17289,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047814,2316900.00
08/06/2017 15:30,2,2.467,ACTIVE,214.64,359.18,59.949,1502047803,"201051344000579","219011344069620",28.01,35.80,0,319.21,428.61,70.0,65.7,0.579,813422.7,813422.7,17015,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047814,2316901.00
08/06/2017 15:30,2,2.443,ACTIVE,213.74,355.58,59.965,1502047803,"201051344000890","219011344069620",27.83,34.50,0,317.10,423.50,68.9,64.6,0.561,797278.9,797278.9,17019,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047815,2316902.00
08/06/2017 15:30,2,2.404,ACTIVE,214.19,357.08,59.965,1502047803,"201051344000438","219011344069620",28.19,35.80,0,315.60,422.90,68.7,64.4,0.588,799603.6,799603.6,17001,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047816,2316903.00
08/06/2017 15:30,2,2.400,ACTIVE,213.96,351.07,59.959,1502047803,"201051344000417","219011344069620",18.33,33.00,0,317.40,396.45,44.6,41.1,0.376,714341.5,714341.5,17044,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047817,2316904.00
08/06/2017 15:30,2,2.201,ACTIVE,212.16,356.78,59.965,1502047803,"274151322000083","219011344069620",27.59,42.00,0,328.22,396.75,61.5,57.5,0.442,1041409.2,1041409.2,16916,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047818,2316905.00
08/06/2017 15:30,2,2.312,ACTIVE,213.06,360.99,59.986,1502047803,"274151322000076","219011344069620",28.23,41.30,0,329.13,405.47,66.0,61.8,0.464,1111797.8,1111797.8,16909,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047819,2316906.00
08/06/2017 15:30,2,2.465,ACTIVE,213.96,357.08,59.959,1502047803,"201051344000868","219011344069620",27.65,37.00,0,316.80,427.41,69.0,64.7,0.570,793506.2,793506.2,17034,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047820,2316907.00
08/06/2017 15:30,2,2.338,ACTIVE,212.16,361.29,59.949,1502047803,"274151322000095","219011344069620",27.69,43.60,0,327.02,400.06,65.5,61.3,0.455,1101089.9,1101089.9,16927,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047821,2316908.00
08/06/2017 15:30,2,2.463,ACTIVE,214.64,354.07,59.944,1502047803,"201051344000988","219011344069620",18.05,35.00,0,319.81,401.56,45.1,41.6,0.376,686395.9,686395.9,17005,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047822,2316909.00
08/06/2017 15:30,2,2.494,ACTIVE,214.19,357.38,59.991,1502047803,"201051344001025","219011344069620",27.87,36.80,0,316.80,422.60,70.4,66.1,0.570,800449.8,800449.8,17006,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047823,2316910.00
08/06/2017 15:30,2,2.477,ACTIVE,214.64,359.18,59.965,1502047803,"201051344000458","219011344069620",27.75,38.80,0,318.00,428.61,69.6,65.3,0.601,804671.7,804671.7,17001,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047824,2316911.00
08/06/2017 15:30,2,2.479,ACTIVE,215.32,359.48,59.949,1502047803,"201051344000853","219011344069620",27.77,38.20,0,320.71,427.71,69.8,65.4,0.597,806002.0,806002.0,17023,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047825,2316912.00
08/06/2017 15:30,2,2.434,ACTIVE,214.19,358.58,59.959,1502047803,"201051344000685","219011344069620",28.39,34.50,0,314.70,422.30,70.0,65.6,0.614,799440.9,799440.9,17039,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047826,2316913.00
08/06/2017 15:30,2,2.432,ACTIVE,214.41,358.88,59.901,1502047803,"201051344000917","219011344069620",28.31,37.50,0,318.91,422.30,69.8,65.4,0.588,796136.0,796136.0,17034,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047827,2316914.00
08/06/2017 15:30,2,2.459,ACTIVE,213.96,357.68,60.018,1502047803,"201051344001145","219011344069620",28.41,34.50,0,317.40,423.20,70.7,66.3,0.588,804146.8,804146.8,17021,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047828,2316915.00
08/06/2017 15:30,2,2.506,ACTIVE,214.64,358.28,59.954,1502047803,"201051344000651","219011344069620",27.95,38.40,0,318.61,427.11,70.9,66.5,0.597,793084.4,793084.4,17014,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047829,2316916.00
08/06/2017 15:30,2,2.223,ACTIVE,212.38,348.36,59.954,1502047803,"274151322000088","219011344069620",27.41,40.20,0,327.62,395.25,61.7,57.6,0.424,999267.7,999267.7,16907,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047830,2316917.00
08/06/2017 15:30,2,1.576,ACTIVE,213.29,404.27,59.954,1502047803,"274151322000068","219011344069620",37.00,40.20,0,372.11,449.35,59.0,55.1,0.411,869973.0,869973.0,17302,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047831,2316918.00
08/06/2017 15:30,2,2.631,ACTIVE,214.19,357.68,59.959,1502047803,"201051344001135","219011344069620",27.77,37.80,0,318.00,423.20,74.0,69.5,0.610,788629.3,788629.3,16983,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047832,2316919.00
08/06/2017 15:30,2,2.639,ACTIVE,213.96,360.08,59.965,1502047803,"201051344000594","219011344069620",28.21,39.50,0,316.80,425.01,75.4,70.9,0.619,808056.2,808056.2,17008,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047833,2316920.00
08/06/2017 15:30,2,2.688,ACTIVE,214.64,358.28,59.975,1502047803,"201051344001203","219011344069620",27.83,36.50,0,317.70,426.21,75.7,71.2,0.636,798538.4,798538.4,17041,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047833,2316921.00
08/06/2017 15:30,2,2.352,ACTIVE,211.93,353.17,59.954,1502047803,"274151322000054","219011344069620",26.54,41.30,0,326.72,394.65,63.2,59.1,0.442,1015290.1,1015290.1,16892,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047834,2316922.00
08/06/2017 15:30,2,2.803,ACTIVE,214.64,358.88,59.944,1502047803,"201051344000867","219011344069620",28.29,40.00,0,317.10,426.81,80.3,75.6,0.371,792243.6,792243.6,17040,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047835,2316923.00
08/06/2017 15:30,2,2.783,ACTIVE,214.87,360.38,60.028,1502047803,"201051344001093","219011344069620",28.25,35.40,0,317.70,425.91,79.7,75.0,0.658,796125.3,796125.3,17042,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047836,2316924.00
08/06/2017 15:30,2,2.975,ACTIVE,215.32,349.86,59.991,1502047803,"201051344000900","219011344069620",28.35,38.00,0,319.21,428.61,85.5,80.6,0.398,814159.7,814159.7,17043,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047837,2316925.00
08/06/2017 15:30,2,3.033,ACTIVE,215.54,349.26,59.954,1502047803,"201051344000648","219011344069620",28.01,38.20,0,315.90,429.22,86.1,81.2,0.411,800863.0,800863.0,17015,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047838,2316926.00
08/06/2017 15:30,2,3.010,ACTIVE,215.54,348.96,59.965,1502047803,"201051344000569","219011344069620",27.83,38.20,0,317.10,428.31,84.8,79.9,0.398,815862.1,815862.1,16987,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047839,2316927.00
08/06/2017 15:30,2,3.021,ACTIVE,215.54,349.86,59.949,1502047803,"201051344000983","219011344069620",28.19,38.80,0,318.91,428.91,86.3,81.4,0.411,806658.0,806658.0,17019,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047840,2316928.00
08/06/2017 15:30,2,3.025,ACTIVE,215.32,348.36,59.959,1502047803,"201051344001158","219011344069620",27.89,37.00,0,318.91,427.71,85.4,80.5,0.402,790765.1,790765.1,17018,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047841,2316929.00
08/06/2017 15:30,2,2.898,ACTIVE,215.54,350.47,59.965,1502047803,"201051344000576","219011344069620",27.97,39.00,0,318.91,428.01,82.1,77.3,0.389,805313.0,805313.0,17030,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047842,2316930.00
08/06/2017 15:30,2,2.725,ACTIVE,212.61,350.17,59.959,1502047803,"274151322000087","219011344069620",27.59,49.00,0,329.43,394.05,76.0,71.5,0.513,990340.4,990340.4,17136,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502047843,2316931.00
08/06/2017 15:45,2,8.066,ACTIVE,220.29,369.40,59.938,1502048703,"201051344000645","219011344069620",26.68,42.30,0,318.30,425.61,217.8,208.3,0.994,804265.2,804265.2,17005,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048704,2316932.00
08/06/2017 15:45,2,7.100,ACTIVE,214.87,351.37,59.901,1502048703,"274151322000085","219011344069620",25.37,46.00,0,328.52,391.34,182.2,174.0,0.698,1010173.7,1010173.7,16906,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048705,2316933.00
08/06/2017 15:45,2,8.080,ACTIVE,219.39,369.10,59.944,1502048703,"201051344000633","219011344069620",27.04,40.60,0,317.70,425.61,221.3,211.7,1.039,791339.8,791339.8,17055,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048706,2316934.00
08/06/2017 15:45,2,8.123,ACTIVE,220.97,370.00,59.959,1502048703,"201051344000469","219011344069620",26.86,38.80,0,316.20,426.51,221.1,211.5,1.034,795198.5,795198.5,17021,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048707,2316935.00
08/06/2017 15:45,2,8.025,ACTIVE,218.26,365.49,59.938,1502048703,"201051344000646","219011344069620",27.35,36.50,0,318.00,421.10,222.4,212.7,1.039,789640.7,789640.7,17009,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048708,2316936.00
08/06/2017 15:45,2,7.195,ACTIVE,215.09,375.11,59.944,1502048703,"274151322000052","219011344069620",27.23,45.80,0,328.52,395.85,198.3,189.5,0.782,1052065.1,1052065.1,16904,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048709,2316937.00
08/06/2017 15:45,2,8.299,ACTIVE,219.84,367.30,59.944,1502048703,"201051344000585","219011344069620",27.12,38.00,0,318.30,420.80,227.8,217.9,1.043,803485.4,803485.4,17007,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048709,2316938.00
08/06/2017 15:45,2,8.074,ACTIVE,218.03,364.89,59.954,1502048703,"201051344001230","219011344069620",27.39,36.30,0,318.30,422.30,223.9,214.2,1.043,794118.6,794118.6,17048,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048710,2316939.00
08/06/2017 15:45,2,8.033,ACTIVE,219.61,367.60,59.933,1502048703,"201051344000582","219011344069620",27.39,40.80,0,317.40,421.70,222.7,213.0,1.012,783140.4,783140.4,16998,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048711,2316940.00
08/06/2017 15:45,2,8.008,ACTIVE,218.48,363.69,59.949,1502048703,"201051344000955","219011344069620",27.43,38.60,0,317.70,420.80,222.5,212.8,1.047,803243.9,803243.9,17023,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048712,2316941.00
08/06/2017 15:45,2,4.854,ACTIVE,214.87,429.82,59.938,1502048703,"274151322000094","219011344069620",37.97,46.20,0,385.33,463.18,186.5,178.1,0.725,869186.6,869186.6,17290,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048713,2316942.00
08/06/2017 15:45,2,8.092,ACTIVE,221.19,370.60,59.944,1502048703,"201051344000579","219011344069620",27.49,39.00,0,318.91,427.41,225.2,215.4,1.039,813458.6,813458.6,17016,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048714,2316943.00
08/06/2017 15:45,2,8.000,ACTIVE,218.26,366.40,59.938,1502048703,"201051344000890","219011344069620",27.27,37.30,0,318.91,420.80,221.0,211.4,0.994,797314.2,797314.2,17020,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048715,2316944.00
08/06/2017 15:45,2,7.869,ACTIVE,219.16,365.49,59.949,1502048703,"201051344000438","219011344069620",27.91,38.40,0,316.50,421.40,222.3,212.6,1.030,799638.9,799638.9,17002,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048716,2316945.00
08/06/2017 15:45,2,7.920,ACTIVE,218.71,357.68,59.938,1502048703,"201051344000417","219011344069620",17.91,35.00,0,317.40,394.95,143.7,136.8,0.676,714364.1,714364.1,17045,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048717,2316946.00
08/06/2017 15:45,2,7.209,ACTIVE,214.41,374.51,59.938,1502048703,"274151322000083","219011344069620",27.25,48.30,0,329.13,394.95,198.9,190.1,0.795,1041440.8,1041440.8,16917,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048718,2316947.00
08/06/2017 15:45,2,7.561,ACTIVE,215.54,377.82,59.928,1502048703,"274151322000076","219011344069620",28.09,47.50,0,329.13,403.37,215.0,205.6,0.840,1111831.8,1111831.8,16910,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048718,2316948.00
08/06/2017 15:45,2,8.176,ACTIVE,219.16,364.59,59.949,1502048703,"201051344000868","219011344069620",26.64,40.00,0,318.00,421.70,220.4,210.8,0.990,793541.7,793541.7,17035,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048719,2316949.00
08/06/2017 15:45,2,7.754,ACTIVE,214.41,370.90,59.944,1502048703,"274151322000095","219011344069620",27.87,50.20,0,328.22,397.66,218.6,209.1,0.831,1101123.9,1101123.9,16928,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048720,2316950.00
08/06/2017 15:45,2,7.645,ACTIVE,220.74,361.89,59.944,1502048703,"201051344000988","219011344069620",17.89,38.20,0,318.61,401.86,138.6,131.8,0.641,686418.8,686418.8,17006,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048721,2316951.00
08/06/2017 15:45,2,8.074,ACTIVE,219.39,364.59,59.965,1502048703,"201051344001025","219011344069620",27.10,39.50,0,316.80,421.40,221.6,211.9,0.977,800485.7,800485.7,17007,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048722,2316952.00
08/06/2017 15:45,2,7.645,ACTIVE,220.52,368.20,59.944,1502048703,"201051344000458","219011344069620",27.08,41.30,0,317.70,426.51,209.6,200.3,0.986,804707.4,804707.4,17002,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048723,2316953.00
08/06/2017 15:45,2,7.639,ACTIVE,220.74,368.50,59.949,1502048703,"201051344000853","219011344069620",27.08,41.00,0,319.81,426.21,209.3,200.1,0.981,806037.7,806037.7,17024,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048724,2316954.00
08/06/2017 15:45,2,7.646,ACTIVE,217.80,363.09,59.938,1502048703,"201051344000685","219011344069620",27.81,37.50,0,315.90,420.80,215.3,205.9,1.030,799476.8,799476.8,17040,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048725,2316955.00
08/06/2017 15:45,2,7.605,ACTIVE,219.16,365.49,59.954,1502048703,"201051344000917","219011344069620",27.37,40.40,0,317.10,419.60,210.9,201.6,0.990,796171.8,796171.8,17035,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048726,2316956.00
08/06/2017 15:45,2,7.555,ACTIVE,218.03,364.59,59.938,1502048703,"201051344001145","219011344069620",27.69,37.50,0,318.00,422.00,211.9,202.6,0.972,804182.8,804182.8,17022,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048727,2316957.00
08/06/2017 15:45,2,7.754,ACTIVE,219.61,364.89,59.949,1502048703,"201051344000651","219011344069620",26.94,40.60,0,318.91,421.10,211.5,202.2,0.950,793120.3,793120.3,17015,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048728,2316958.00
08/06/2017 15:45,2,4.598,ACTIVE,215.54,422.90,59.949,1502048703,"274151322000068","219011344069620",38.05,44.50,0,337.54,465.58,177.0,168.9,0.676,870002.6,870002.6,17303,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048730,2316959.00
08/06/2017 15:45,2,7.816,ACTIVE,219.16,365.49,59.944,1502048703,"201051344001135","219011344069620",27.23,40.20,0,317.70,419.90,215.5,206.0,0.981,788665.2,788665.2,16984,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048731,2316960.00
08/06/2017 15:45,2,7.906,ACTIVE,218.48,363.39,59.949,1502048703,"201051344000594","219011344069620",27.45,44.00,0,317.40,421.10,219.9,210.4,1.003,808092.8,808092.8,17009,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048732,2316961.00
08/06/2017 15:45,2,7.961,ACTIVE,219.61,365.19,59.965,1502048703,"201051344001203","219011344069620",27.15,39.30,0,317.70,421.40,218.8,209.3,1.012,798574.6,798574.6,17042,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048733,2316962.00
08/06/2017 15:45,2,6.877,ACTIVE,214.87,372.71,59.954,1502048703,"274151322000054","219011344069620",25.90,46.00,0,328.82,393.45,180.3,172.1,0.681,1015320.3,1015320.3,16893,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048734,2316963.00
08/06/2017 15:45,2,7.783,ACTIVE,219.39,365.49,59.959,1502048703,"201051344000867","219011344069620",27.27,42.80,0,318.00,421.10,215.1,205.7,0.972,792279.9,792279.9,17041,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048734,2316964.00
08/06/2017 15:45,2,7.674,ACTIVE,219.84,366.40,59.970,1502048703,"201051344001093","219011344069620",27.57,38.00,0,315.90,419.90,214.2,204.9,0.981,796160.9,796160.9,17043,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048735,2316965.00
08/06/2017 15:45,2,8.145,ACTIVE,220.06,368.80,59.959,1502048703,"201051344000900","219011344069620",26.78,40.40,0,316.20,426.51,220.9,211.3,0.990,814196.4,814196.4,17044,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048737,2316966.00
08/06/2017 15:45,2,7.738,ACTIVE,220.06,367.30,59.965,1502048703,"201051344000648","219011344069620",27.23,41.00,0,316.80,426.21,213.3,204.0,0.981,800898.8,800898.8,17016,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048737,2316967.00
08/06/2017 15:45,2,7.836,ACTIVE,220.29,367.90,59.965,1502048703,"201051344000569","219011344069620",26.94,40.60,0,318.00,427.41,213.7,204.4,0.990,815898.2,815898.2,16988,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048738,2316968.00
08/06/2017 15:45,2,7.826,ACTIVE,220.52,368.20,59.944,1502048703,"201051344000983","219011344069620",27.02,41.50,0,317.40,427.41,214.0,204.7,0.999,806694.5,806694.5,17020,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048739,2316969.00
08/06/2017 15:45,2,7.809,ACTIVE,220.52,368.20,59.949,1502048703,"201051344001158","219011344069620",26.74,40.20,0,317.40,426.21,211.2,202.0,0.968,790801.2,790801.2,17019,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048740,2316970.00
08/06/2017 15:45,2,7.756,ACTIVE,220.52,369.70,59.954,1502048703,"201051344000576","219011344069620",26.78,41.30,0,317.40,426.21,210.4,201.2,0.963,805349.0,805349.0,17031,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048742,2316971.00
08/06/2017 15:45,2,6.816,ACTIVE,214.64,367.60,59.944,1502048703,"274151322000087","219011344069620",27.04,54.80,0,328.82,392.85,186.5,178.1,0.707,990371.9,990371.9,17137,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048742,2316972.00
08/06/2017 15:45,2,6.979,ACTIVE,214.41,373.91,59.954,1502048703,"274151322000088","219011344069620",26.40,44.00,0,328.52,393.15,186.7,178.2,0.703,999299.3,999299.3,16908,0,0,0,L,1151911521,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502048743,2316973.00
08/06/2017 16:00,2,7.105,ACTIVE,219.39,363.99,59.965,1502049603,"201051344000645","219011344069620",26.22,45.00,0,336.94,418.09,188.6,180.1,0.866,804313.1,804313.1,17006,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049604,2316974.00
08/06/2017 16:00,2,6.285,ACTIVE,214.41,367.00,59.981,1502049603,"274151322000085","219011344069620",24.95,48.00,0,330.63,386.83,158.8,151.3,0.601,1010214.0,1010214.0,16907,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049605,2316975.00
08/06/2017 16:00,2,7.055,ACTIVE,218.71,365.80,60.018,1502049603,"201051344000633","219011344069620",26.92,43.80,0,335.44,414.79,192.1,183.5,0.932,791388.4,791388.4,17056,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049606,2316976.00
08/06/2017 16:00,2,7.080,ACTIVE,219.84,363.69,59.970,1502049603,"201051344000469","219011344069620",26.56,40.60,0,336.64,420.20,190.4,181.9,0.897,795246.9,795246.9,17022,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049607,2316977.00
08/06/2017 16:00,2,7.021,ACTIVE,217.58,362.49,59.981,1502049603,"201051344000646","219011344069620",27.51,38.20,0,334.84,415.69,195.6,186.8,0.928,789690.1,789690.1,17010,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049608,2316978.00
08/06/2017 16:00,2,6.305,ACTIVE,214.64,370.90,59.986,1502049603,"274151322000052","219011344069620",27.57,47.80,0,330.33,390.74,175.8,167.8,0.694,1052109.7,1052109.7,16905,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049609,2316979.00
08/06/2017 16:00,2,7.277,ACTIVE,218.93,364.89,59.991,1502049603,"201051344000585","219011344069620",26.92,40.20,0,333.93,414.19,198.4,189.6,0.932,803535.4,803535.4,17008,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049610,2316980.00
08/06/2017 16:00,2,6.969,ACTIVE,217.13,361.59,59.981,1502049603,"201051344001230","219011344069620",27.59,38.00,0,336.64,415.99,194.7,186.0,0.897,794167.8,794167.8,17049,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049611,2316981.00
08/06/2017 16:00,2,6.906,ACTIVE,218.71,363.09,60.018,1502049603,"201051344000582","219011344069620",27.59,42.80,0,334.54,415.39,193.0,184.3,0.875,783189.3,783189.3,16999,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049611,2316982.00
08/06/2017 16:00,2,6.941,ACTIVE,217.58,361.89,59.975,1502049603,"201051344000955","219011344069620",27.79,41.30,0,337.24,415.39,195.3,186.6,0.915,803293.2,803293.2,17024,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049613,2316983.00
08/06/2017 16:00,2,4.115,ACTIVE,214.41,418.39,59.981,1502049603,"274151322000094","219011344069620",38.90,47.30,0,384.43,451.46,160.9,153.3,0.623,869228.0,869228.0,17291,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049614,2316984.00
08/06/2017 16:00,2,7.043,ACTIVE,219.84,364.89,60.007,1502049603,"201051344000579","219011344069620",27.37,41.50,0,337.24,420.80,195.0,186.3,0.897,813507.8,813507.8,17017,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049614,2316985.00
08/06/2017 16:00,2,6.975,ACTIVE,217.35,361.29,59.986,1502049603,"201051344000890","219011344069620",27.51,39.50,0,336.34,415.39,194.3,185.6,0.893,797363.3,797363.3,17021,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049615,2316986.00
08/06/2017 16:00,2,6.949,ACTIVE,218.26,363.69,60.012,1502049603,"201051344000438","219011344069620",27.85,40.60,0,334.84,415.69,195.9,187.2,0.924,799688.5,799688.5,17003,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049616,2316987.00
08/06/2017 16:00,2,6.924,ACTIVE,217.58,355.88,59.975,1502049603,"201051344000417","219011344069620",17.89,37.00,0,338.44,391.64,125.3,119.0,0.592,714395.5,714395.5,17046,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049617,2316988.00
08/06/2017 16:00,2,6.387,ACTIVE,213.96,344.15,59.981,1502049603,"274151322000083","219011344069620",27.23,49.80,0,329.73,390.14,176.1,168.0,0.703,1041485.4,1041485.4,16918,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049618,2316989.00
08/06/2017 16:00,2,6.672,ACTIVE,215.32,362.19,59.986,1502049603,"274151322000076","219011344069620",27.95,49.30,0,332.73,397.35,188.8,180.3,0.738,1111879.6,1111879.6,16911,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049619,2316990.00
08/06/2017 16:00,2,7.127,ACTIVE,218.48,363.99,59.986,1502049603,"201051344000868","219011344069620",26.46,41.80,0,335.44,413.29,191.0,182.4,0.888,793590.0,793590.0,17036,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049620,2316991.00
08/06/2017 16:00,2,6.703,ACTIVE,213.96,371.51,59.996,1502049603,"274151322000095","219011344069620",27.83,53.50,0,329.73,394.35,188.8,180.3,0.712,1101171.7,1101171.7,16929,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049621,2316992.00
08/06/2017 16:00,2,6.762,ACTIVE,219.84,359.18,60.028,1502049603,"201051344000988","219011344069620",17.89,40.00,0,339.65,395.25,122.5,116.3,0.570,686449.6,686449.6,17007,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049622,2316993.00
08/06/2017 16:00,2,7.152,ACTIVE,218.71,364.59,59.949,1502049603,"201051344001025","219011344069620",27.12,41.80,0,335.14,414.19,196.3,187.6,0.888,800535.3,800535.3,17008,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049623,2316994.00
08/06/2017 16:00,2,7.057,ACTIVE,219.84,365.49,59.996,1502049603,"201051344000458","219011344069620",26.74,43.60,0,337.54,418.39,191.1,182.5,0.902,804755.8,804755.8,17003,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049624,2316995.00
08/06/2017 16:00,2,7.041,ACTIVE,220.29,364.59,59.991,1502049603,"201051344000853","219011344069620",26.76,43.40,0,339.04,419.00,190.6,182.1,0.897,806086.1,806086.1,17025,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049625,2316996.00
08/06/2017 16:00,2,7.033,ACTIVE,217.13,362.19,60.007,1502049603,"201051344000685","219011344069620",27.79,39.30,0,336.34,415.39,197.8,189.0,0.959,799526.8,799526.8,17041,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049625,2316997.00
08/06/2017 16:00,2,7.053,ACTIVE,218.48,363.39,59.986,1502049603,"201051344000917","219011344069620",27.45,41.80,0,334.54,414.49,195.9,187.1,0.902,796221.2,796221.2,17036,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049626,2316998.00
08/06/2017 16:00,2,7.020,ACTIVE,217.35,362.49,59.986,1502049603,"201051344001145","219011344069620",27.85,39.30,0,335.74,415.39,197.9,189.1,0.906,804232.7,804232.7,17023,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049627,2316999.00
08/06/2017 16:00,2,7.098,ACTIVE,218.93,363.99,59.991,1502049603,"201051344000651","219011344069620",27.21,43.80,0,335.44,414.19,195.6,186.9,0.871,793169.6,793169.6,17016,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049628,2317000.00
08/06/2017 16:00,2,6.184,ACTIVE,214.41,365.80,59.991,1502049603,"274151322000088","219011344069620",27.02,45.50,0,329.73,388.94,169.1,161.3,0.632,999341.3,999341.3,16909,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049629,2317001.00
08/06/2017 16:00,2,4.312,ACTIVE,215.32,404.27,60.018,1502049603,"274151322000068","219011344069620",37.07,46.60,0,387.74,453.86,162.1,154.5,0.619,870044.1,870044.1,17304,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049630,2317002.00
