ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 16:00,2,7.014,ACTIVE,218.26,362.79,60.018,1502049603,"201051344001135","219011344069620",27.45,42.50,0,335.44,413.59,194.9,186.2,0.893,788714.2,788714.2,16985,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049631,2317003.00
08/06/2017 16:00,2,7.055,ACTIVE,217.80,362.49,59.996,1502049603,"201051344000594","219011344069620",27.35,47.50,0,334.24,415.09,195.4,186.7,0.893,808142.0,808142.0,17010,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049632,2317004.00
08/06/2017 16:00,2,7.053,ACTIVE,218.93,362.19,59.981,1502049603,"201051344001203","219011344069620",27.27,42.00,0,335.44,413.89,194.8,186.1,0.888,798623.7,798623.7,17043,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049633,2317005.00
08/06/2017 16:00,2,6.211,ACTIVE,214.64,363.99,59.981,1502049603,"274151322000054","219011344069620",25.78,47.50,0,330.63,388.34,162.2,154.6,0.614,1015361.5,1015361.5,16894,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049634,2317006.00
08/06/2017 16:00,2,6.994,ACTIVE,218.48,361.29,59.981,1502049603,"201051344000867","219011344069620",27.08,45.00,0,334.84,412.68,191.9,183.3,0.862,792328.2,792328.2,17042,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049635,2317007.00
08/06/2017 16:00,2,6.910,ACTIVE,218.93,364.29,59.986,1502049603,"201051344001093","219011344069620",27.23,39.80,0,335.44,412.68,190.6,182.1,0.866,796209.0,796209.0,17044,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049636,2317008.00
08/06/2017 16:00,2,7.137,ACTIVE,219.39,363.39,59.975,1502049603,"201051344000900","219011344069620",26.76,43.20,0,335.74,418.70,193.2,184.6,0.879,814245.4,814245.4,17045,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049637,2317009.00
08/06/2017 16:00,2,6.916,ACTIVE,219.16,363.69,60.018,1502049603,"201051344000648","219011344069620",26.94,42.50,0,336.04,418.09,188.6,180.1,0.875,800946.4,800946.4,17017,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049637,2317010.00
08/06/2017 16:00,2,6.994,ACTIVE,219.61,364.59,59.975,1502049603,"201051344000569","219011344069620",26.80,42.50,0,335.14,418.09,189.9,181.3,0.871,815946.3,815946.3,16989,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049639,2317011.00
08/06/2017 16:00,2,6.986,ACTIVE,219.84,365.19,59.975,1502049603,"201051344000983","219011344069620",27.12,43.60,0,336.04,417.49,191.8,183.2,0.906,806743.0,806743.0,17021,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049639,2317012.00
08/06/2017 16:00,2,6.926,ACTIVE,219.61,364.89,59.981,1502049603,"201051344001158","219011344069620",27.06,42.80,0,337.24,417.49,189.9,181.3,0.871,790849.1,790849.1,17020,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049640,2317013.00
08/06/2017 16:00,2,6.918,ACTIVE,219.84,366.40,60.007,1502049603,"201051344000576","219011344069620",26.90,43.40,0,336.94,419.00,188.4,179.9,0.884,805396.7,805396.7,17032,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049641,2317014.00
08/06/2017 16:00,2,6.289,ACTIVE,214.41,366.40,59.975,1502049603,"274151322000087","219011344069620",26.76,56.00,0,331.23,388.34,170.4,162.5,0.636,990414.8,990414.8,17138,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502049642,2317015.00
08/06/2017 16:15,2,6.518,ACTIVE,219.16,363.69,59.959,1502050503,"201051344000645","219011344069620",26.80,45.30,0,336.64,404.87,176.9,168.8,0.813,804356.9,804356.9,17007,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050504,2317016.00
08/06/2017 16:15,2,5.725,ACTIVE,214.41,350.77,59.949,1502050503,"274151322000085","219011344069620",25.37,48.00,0,332.43,380.82,147.1,140.0,0.566,1010250.6,1010250.6,16908,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050505,2317017.00
08/06/2017 16:15,2,6.523,ACTIVE,218.48,364.59,59.959,1502050503,"201051344000633","219011344069620",27.06,45.30,0,335.74,405.77,178.8,170.7,0.866,791432.8,791432.8,17057,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050506,2317018.00
08/06/2017 16:15,2,6.520,ACTIVE,219.39,362.79,59.965,1502050503,"201051344000469","219011344069620",26.94,41.80,0,336.04,405.77,177.8,169.6,0.853,795290.9,795290.9,17023,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050507,2317019.00
08/06/2017 16:15,2,6.562,ACTIVE,217.35,359.78,59.949,1502050503,"201051344000646","219011344069620",27.15,38.80,0,336.64,408.48,180.6,172.4,0.849,789735.3,789735.3,17011,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050508,2317020.00
08/06/2017 16:15,2,5.838,ACTIVE,214.41,362.49,59.949,1502050503,"274151322000052","219011344069620",27.53,47.50,0,330.33,384.73,162.7,155.1,0.636,1052150.3,1052150.3,16906,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050509,2317021.00
08/06/2017 16:15,2,6.717,ACTIVE,218.48,364.59,59.917,1502050503,"201051344000585","219011344069620",26.96,41.00,0,335.74,407.27,183.4,175.1,0.831,803581.3,803581.3,17009,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050510,2317022.00
08/06/2017 16:15,2,6.426,ACTIVE,216.90,357.98,59.965,1502050503,"201051344001230","219011344069620",27.71,39.50,0,331.53,402.16,180.4,172.2,0.831,794212.6,794212.6,17050,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050511,2317023.00
08/06/2017 16:15,2,6.506,ACTIVE,218.48,361.59,59.975,1502050503,"201051344000582","219011344069620",27.12,43.60,0,336.64,407.57,178.6,170.4,0.795,783233.7,783233.7,17000,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050512,2317024.00
08/06/2017 16:15,2,6.387,ACTIVE,217.35,360.08,59.965,1502050503,"201051344000955","219011344069620",27.79,41.30,0,337.54,406.97,179.7,171.5,0.853,803338.1,803338.1,17025,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050513,2317025.00
08/06/2017 16:15,2,3.842,ACTIVE,214.64,418.09,59.949,1502050503,"274151322000094","219011344069620",38.45,46.80,0,385.33,448.45,148.9,141.8,0.583,869265.2,869265.2,17292,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050514,2317026.00
08/06/2017 16:15,2,6.555,ALERT,219.39,362.49,59.954,1502050503,"201051344000579","219011344069620",27.25,43.20,0,308.39,407.27,180.9,172.6,0.840,813552.8,813552.8,17018,0,0,0,L,1122011218,0,124.49,124.72,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050515,2317027.00
08/06/2017 16:15,2,6.408,ACTIVE,217.13,358.88,59.944,1502050503,"201051344000890","219011344069620",27.69,41.00,0,336.94,407.27,179.7,171.5,0.826,797408.2,797408.2,17022,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050516,2317028.00
08/06/2017 16:15,2,6.461,ACTIVE,217.80,360.69,59.954,1502050503,"201051344000438","219011344069620",27.67,42.00,0,337.24,408.48,181.0,172.8,0.849,799733.7,799733.7,17004,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050517,2317029.00
08/06/2017 16:15,2,6.336,ACTIVE,217.35,354.37,59.970,1502050503,"201051344000417","219011344069620",18.05,37.80,0,338.14,385.63,116.0,110.0,0.552,714424.3,714424.3,17047,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050518,2317030.00
08/06/2017 16:15,2,5.854,ACTIVE,213.96,350.17,59.949,1502050503,"274151322000083","219011344069620",27.55,50.40,0,330.93,385.03,163.3,155.7,0.658,1041526.1,1041526.1,16919,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050519,2317031.00
08/06/2017 16:15,2,6.154,ACTIVE,215.09,356.18,59.949,1502050503,"274151322000076","219011344069620",27.89,49.50,0,330.93,387.74,173.9,165.9,0.681,1111923.1,1111923.1,16912,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050520,2317032.00
08/06/2017 16:15,2,6.559,ACTIVE,218.03,361.59,59.954,1502050503,"201051344000868","219011344069620",26.90,42.80,0,336.34,405.77,178.5,170.3,0.813,793634.2,793634.2,17037,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050521,2317033.00
08/06/2017 16:15,2,6.182,ACTIVE,213.96,346.86,59.944,1502050503,"274151322000095","219011344069620",27.89,52.30,0,330.33,386.83,174.7,166.6,0.672,1101215.3,1101215.3,16930,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050522,2317034.00
08/06/2017 16:15,2,6.320,ACTIVE,219.39,357.68,59.959,1502050503,"201051344000988","219011344069620",17.89,41.50,0,321.31,398.86,114.5,108.6,0.535,686477.8,686477.8,17008,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050523,2317035.00
08/06/2017 16:15,2,6.654,ACTIVE,218.26,362.19,59.975,1502050503,"201051344001025","219011344069620",26.94,42.50,0,337.54,407.57,181.6,173.4,0.822,800580.6,800580.6,17009,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050524,2317036.00
08/06/2017 16:15,2,6.541,ACTIVE,219.39,364.59,59.949,1502050503,"201051344000458","219011344069620",26.98,44.50,0,336.64,406.37,178.8,170.6,0.822,804800.2,804800.2,17004,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050525,2317037.00
08/06/2017 16:15,2,6.486,ACTIVE,219.84,364.29,59.970,1502050503,"201051344000853","219011344069620",27.27,43.80,0,342.65,409.08,179.3,171.1,0.849,806130.5,806130.5,17026,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050526,2317038.00
08/06/2017 16:15,2,6.543,ACTIVE,217.13,360.69,59.970,1502050503,"201051344000685","219011344069620",27.65,40.60,0,337.54,407.57,183.2,174.9,0.888,799572.4,799572.4,17042,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050527,2317039.00
08/06/2017 16:15,2,6.549,ACTIVE,218.26,360.99,59.949,1502050503,"201051344000917","219011344069620",27.39,43.40,0,336.94,406.97,181.6,173.4,0.857,796266.5,796266.5,17037,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050528,2317040.00
08/06/2017 16:15,2,6.482,ACTIVE,217.13,360.08,60.002,1502050503,"201051344001145","219011344069620",27.95,40.40,0,337.54,407.87,183.4,175.1,0.849,804278.5,804278.5,17024,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050529,2317041.00
08/06/2017 16:15,2,6.520,ACTIVE,218.48,363.09,59.970,1502050503,"201051344000651","219011344069620",27.31,45.00,0,335.74,406.67,180.4,172.2,0.822,793214.7,793214.7,17017,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050529,2317042.00
08/06/2017 16:15,2,5.670,ACTIVE,214.19,357.98,59.965,1502050503,"274151322000088","219011344069620",27.14,45.80,0,330.93,383.23,155.9,148.5,0.592,999380.2,999380.2,16910,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050530,2317043.00
08/06/2017 16:15,2,3.936,ACTIVE,215.32,415.09,59.965,1502050503,"274151322000068","219011344069620",37.75,46.60,0,388.34,449.95,150.8,143.6,0.579,870081.6,870081.6,17305,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050531,2317044.00
08/06/2017 16:15,2,6.521,ACTIVE,218.03,360.08,59.959,1502050503,"201051344001135","219011344069620",27.21,43.60,0,337.54,407.57,179.9,171.7,0.822,788759.1,788759.1,16986,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050532,2317045.00
08/06/2017 16:15,2,6.520,ACTIVE,217.35,359.78,59.954,1502050503,"201051344000594","219011344069620",27.43,48.30,0,336.04,408.18,181.0,172.8,0.826,808187.1,808187.1,17011,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050533,2317046.00
08/06/2017 16:15,2,6.521,ACTIVE,218.26,360.99,59.949,1502050503,"201051344001203","219011344069620",27.21,42.50,0,337.24,406.97,180.0,171.8,0.826,798668.5,798668.5,17044,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050534,2317047.00
08/06/2017 16:15,2,5.732,ACTIVE,214.64,347.16,59.959,1502050503,"274151322000054","219011344069620",25.86,47.50,0,331.53,382.33,150.2,143.0,0.566,1015398.9,1015398.9,16895,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050535,2317048.00
08/06/2017 16:15,2,6.551,ACTIVE,218.26,358.58,59.954,1502050503,"201051344000867","219011344069620",26.98,46.60,0,336.94,405.77,179.0,170.8,0.822,792372.6,792372.6,17043,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050536,2317049.00
08/06/2017 16:15,2,6.344,ACTIVE,218.48,359.78,59.965,1502050503,"201051344001093","219011344069620",27.39,41.00,0,336.64,405.47,176.0,168.0,0.800,796252.8,796252.8,17045,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050537,2317050.00
08/06/2017 16:15,2,6.576,ACTIVE,218.93,362.79,59.954,1502050503,"201051344000900","219011344069620",27.29,42.30,0,336.04,407.27,181.9,173.7,0.826,814290.3,814290.3,17046,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050538,2317051.00
08/06/2017 16:15,2,6.350,ACTIVE,218.93,362.49,59.959,1502050503,"201051344000648","219011344069620",27.37,43.40,0,336.34,406.67,176.2,168.1,0.835,800990.1,800990.1,17018,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050539,2317052.00
08/06/2017 16:15,2,6.447,ACTIVE,219.16,361.59,59.959,1502050503,"201051344000569","219011344069620",27.41,42.30,0,335.74,405.47,178.9,170.8,0.813,815990.4,815990.4,16990,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050540,2317053.00
08/06/2017 16:15,2,6.609,ACTIVE,219.39,363.39,59.949,1502050503,"201051344000983","219011344069620",26.92,43.80,0,336.04,406.67,180.2,172.0,0.844,806787.5,806787.5,17022,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050541,2317054.00
08/06/2017 16:15,2,6.479,ACTIVE,219.39,361.89,59.954,1502050503,"201051344001158","219011344069620",26.96,43.60,0,318.00,438.23,177.0,168.9,0.818,790893.0,790893.0,17021,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050541,2317055.00
08/06/2017 16:15,2,6.434,ACTIVE,219.39,360.69,59.959,1502050503,"201051344000576","219011344069620",27.17,44.30,0,336.64,405.77,177.1,169.0,0.831,805440.4,805440.4,17033,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050542,2317056.00
08/06/2017 16:15,2,5.719,ACTIVE,214.41,367.30,59.959,1502050503,"274151322000087","219011344069620",27.19,56.30,0,331.83,382.63,157.4,150.0,0.592,990454.1,990454.1,17139,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502050543,2317057.00
08/06/2017 16:30,2,6.113,ACTIVE,218.71,362.19,59.975,1502051403,"201051344000645","219011344069620",27.06,44.00,0,336.94,401.26,167.5,159.8,0.765,804397.8,804397.8,17008,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051405,2317058.00
08/06/2017 16:30,2,5.256,ACTIVE,214.19,347.76,59.970,1502051403,"274151322000085","219011344069620",25.82,46.80,0,332.73,377.52,137.4,130.7,0.526,1010284.5,1010284.5,16909,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051405,2317059.00
08/06/2017 16:30,2,6.078,ACTIVE,218.03,359.78,60.002,1502051403,"201051344000633","219011344069620",27.45,44.50,0,336.34,402.16,169.0,161.2,0.822,791474.3,791474.3,17058,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051406,2317060.00
08/06/2017 16:30,2,6.027,ACTIVE,218.93,361.89,59.970,1502051403,"201051344000469","219011344069620",27.65,40.40,0,336.94,402.46,168.7,160.9,0.795,795332.1,795332.1,17024,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051407,2317061.00
08/06/2017 16:30,2,6.016,ACTIVE,216.90,357.98,59.986,1502051403,"201051344000646","219011344069620",27.89,38.40,0,336.64,399.16,169.9,162.1,0.795,789777.5,789777.5,17012,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051408,2317062.00
08/06/2017 16:30,2,5.367,ACTIVE,214.19,360.08,60.002,1502051403,"274151322000052","219011344069620",27.71,46.40,0,331.23,381.73,150.8,143.6,0.597,1052187.6,1052187.6,16907,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051409,2317063.00
08/06/2017 16:30,2,6.225,ACTIVE,218.26,360.99,59.986,1502051403,"201051344000585","219011344069620",27.59,40.40,0,336.34,403.37,174.0,166.0,0.809,803624.1,803624.1,17010,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051410,2317064.00
08/06/2017 16:30,2,5.951,ACTIVE,216.67,357.08,59.970,1502051403,"201051344001230","219011344069620",28.03,38.40,0,332.13,397.35,168.8,161.0,0.795,794254.4,794254.4,17051,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051411,2317065.00
08/06/2017 16:30,2,6.072,ACTIVE,218.03,360.69,59.975,1502051403,"201051344000582","219011344069620",27.27,43.80,0,337.84,403.97,167.8,160.0,0.769,783275.2,783275.2,17001,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051412,2317066.00
08/06/2017 16:30,2,5.965,ACTIVE,216.90,357.68,59.986,1502051403,"201051344000955","219011344069620",27.89,41.30,0,336.04,398.26,168.5,160.7,0.804,803380.0,803380.0,17026,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051413,2317067.00
08/06/2017 16:30,2,3.572,ACTIVE,213.96,425.61,59.981,1502051403,"274151322000094","219011344069620",38.41,47.00,0,385.33,447.55,139.2,132.5,0.530,869299.5,869299.5,17293,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051414,2317068.00
08/06/2017 16:30,2,6.094,ACTIVE,218.93,361.29,60.012,1502051403,"201051344000579","219011344069620",27.67,42.50,0,337.24,403.37,170.8,162.9,0.800,813594.8,813594.8,17020,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051414,2317069.00
08/06/2017 16:30,2,6.102,ACTIVE,217.13,357.68,60.007,1502051403,"201051344000890","219011344069620",27.33,39.80,0,337.24,398.56,168.9,161.1,0.773,797449.9,797449.9,17023,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051415,2317070.00
08/06/2017 16:30,2,5.941,ACTIVE,217.58,359.78,59.975,1502051403,"201051344000438","219011344069620",28.19,41.80,0,338.14,403.67,169.5,161.7,0.800,799775.7,799775.7,17005,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051416,2317071.00
08/06/2017 16:30,2,5.934,ACTIVE,217.13,352.27,59.991,1502051403,"201051344000417","219011344069620",18.15,38.00,0,337.84,379.92,109.0,103.3,0.517,714451.1,714451.1,17048,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051417,2317072.00
08/06/2017 16:30,2,5.422,ACTIVE,213.51,359.18,59.975,1502051403,"274151322000083","219011344069620",27.61,49.30,0,331.83,382.03,151.6,144.4,0.610,1041563.6,1041563.6,16920,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051418,2317073.00
08/06/2017 16:30,2,6.072,ACTIVE,217.58,360.38,59.986,1502051403,"201051344000868","219011344069620",27.53,41.80,0,337.24,402.77,169.2,161.4,0.773,793675.4,793675.4,17038,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051420,2317074.00
08/06/2017 16:30,2,5.693,ACTIVE,213.51,369.70,59.959,1502051403,"274151322000095","219011344069620",28.13,51.80,0,330.03,384.43,162.2,154.6,0.614,1101255.5,1101255.5,16931,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051421,2317075.00
08/06/2017 16:30,2,6.027,ACTIVE,218.93,357.98,59.975,1502051403,"201051344000988","219011344069620",17.93,40.60,0,339.04,383.53,109.5,103.8,0.513,686504.3,686504.3,17009,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051422,2317076.00
08/06/2017 16:30,2,6.139,ACTIVE,217.80,358.88,59.986,1502051403,"201051344001025","219011344069620",27.59,42.50,0,338.44,402.46,171.6,163.7,0.773,800622.7,800622.7,17010,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051423,2317077.00
08/06/2017 16:30,2,6.133,ACTIVE,218.93,363.39,59.975,1502051403,"201051344000458","219011344069620",27.33,43.40,0,336.34,402.46,169.7,161.9,0.826,804841.5,804841.5,17005,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051424,2317078.00
08/06/2017 16:30,2,6.109,ACTIVE,219.39,363.69,59.965,1502051403,"201051344000853","219011344069620",27.59,42.30,0,339.34,402.77,170.7,162.8,0.813,806171.8,806171.8,17027,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051425,2317079.00
08/06/2017 16:30,2,6.113,ACTIVE,216.90,359.18,59.996,1502051403,"201051344000685","219011344069620",27.61,40.00,0,337.24,399.46,171.1,163.2,0.840,799614.8,799614.8,17043,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051425,2317080.00
08/06/2017 16:30,2,6.045,ACTIVE,217.80,358.28,59.981,1502051403,"201051344000917","219011344069620",27.87,43.40,0,337.54,402.77,170.7,162.8,0.800,796308.5,796308.5,17038,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051426,2317081.00
08/06/2017 16:30,2,6.164,ACTIVE,216.90,360.08,59.954,1502051403,"201051344001145","219011344069620",27.55,40.40,0,337.54,402.46,171.8,163.9,0.787,804321.0,804321.0,17025,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051427,2317082.00
08/06/2017 16:30,2,6.172,ACTIVE,218.26,360.08,59.991,1502051403,"201051344000651","219011344069620",27.14,45.00,0,337.54,403.37,169.7,161.8,0.778,793256.5,793256.5,17018,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051428,2317083.00
08/06/2017 16:30,2,5.232,ACTIVE,213.74,365.19,59.975,1502051403,"274151322000088","219011344069620",27.23,44.80,0,331.83,379.62,144.3,137.3,0.561,999416.0,999416.0,16911,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051429,2317084.00
08/06/2017 16:30,2,3.623,ACTIVE,214.87,410.58,59.981,1502051403,"274151322000068","219011344069620",37.79,46.00,0,390.44,448.45,138.6,131.8,0.530,870116.1,870116.1,17306,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051430,2317085.00
08/06/2017 16:30,2,6.057,ACTIVE,217.80,359.48,59.975,1502051403,"201051344001135","219011344069620",27.53,43.20,0,338.14,402.16,169.0,161.2,0.773,788800.9,788800.9,16987,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051431,2317086.00
08/06/2017 16:30,2,6.164,ACTIVE,217.35,359.48,59.981,1502051403,"201051344000594","219011344069620",27.25,47.50,0,337.24,403.67,170.2,162.3,0.769,808229.1,808229.1,17012,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051432,2317087.00
08/06/2017 16:30,2,6.113,ACTIVE,218.03,359.18,60.002,1502051403,"201051344001203","219011344069620",27.39,42.30,0,338.74,403.07,169.7,161.9,0.791,798710.2,798710.2,17045,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051433,2317088.00
08/06/2017 16:30,2,5.295,ACTIVE,213.96,349.26,59.991,1502051403,"274151322000054","219011344069620",26.06,46.40,0,331.83,379.62,139.7,132.9,0.535,1015433.4,1015433.4,16896,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051434,2317089.00
08/06/2017 16:30,2,6.020,ACTIVE,218.03,360.08,59.991,1502051403,"201051344000867","219011344069620",27.81,45.00,0,338.14,401.86,169.6,161.8,0.782,792413.9,792413.9,17044,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051434,2317090.00
08/06/2017 16:30,2,5.852,ACTIVE,218.03,360.38,59.996,1502051403,"201051344001093","219011344069620",27.93,40.40,0,337.84,402.16,165.4,157.7,0.765,796293.5,796293.5,17046,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051436,2317091.00
08/06/2017 16:30,2,6.123,ACTIVE,218.71,363.69,59.996,1502051403,"201051344000900","219011344069620",27.81,41.30,0,335.14,403.37,172.5,164.5,0.787,814332.2,814332.2,17047,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051437,2317092.00
08/06/2017 16:30,2,5.965,ACTIVE,218.48,359.78,60.018,1502051403,"201051344000648","219011344069620",27.53,42.00,0,336.04,402.46,166.3,158.6,0.769,801030.7,801030.7,17019,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051438,2317093.00
08/06/2017 16:30,2,5.977,ACTIVE,218.71,361.29,59.954,1502051403,"201051344000569","219011344069620",28.17,41.50,0,336.04,402.46,170.4,162.6,0.795,816031.6,816031.6,16991,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051439,2317094.00
08/06/2017 16:30,2,6.090,ACTIVE,219.16,361.59,59.996,1502051403,"201051344000983","219011344069620",27.77,42.80,0,336.64,402.46,171.2,163.3,0.787,806829.1,806829.1,17023,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051439,2317095.00
08/06/2017 16:30,2,5.959,ACTIVE,218.93,363.69,60.007,1502051403,"201051344001158","219011344069620",27.67,43.00,0,335.14,401.26,167.1,159.4,0.778,790933.9,790933.9,17022,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051440,2317096.00
08/06/2017 16:30,2,5.982,ACTIVE,218.93,361.59,59.986,1502051403,"201051344000576","219011344069620",27.67,42.80,0,336.64,402.46,167.8,160.1,0.791,805481.1,805481.1,17034,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051441,2317097.00
08/06/2017 16:30,2,5.268,ACTIVE,214.19,365.19,59.981,1502051403,"274151322000087","219011344069620",27.37,55.50,0,332.13,379.32,145.8,138.8,0.544,990490.2,990490.2,17140,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051443,2317098.00
08/06/2017 16:30,2,5.619,ACTIVE,214.87,368.50,59.996,1502051403,"274151322000076","219011344069620",28.29,49.00,0,332.43,383.83,160.9,153.4,0.619,1111964.2,1111964.2,16913,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502051443,2317099.00
08/06/2017 16:45,2,5.602,ACTIVE,218.48,357.68,59.981,1502052303,"201051344000645","219011344069620",27.51,42.30,0,337.24,398.56,156.1,148.7,0.734,804436.1,804436.1,17009,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052304,2317100.00
08/06/2017 16:45,2,4.752,ACTIVE,213.74,354.67,59.970,1502052303,"274151322000085","219011344069620",26.24,46.80,0,332.43,375.11,126.2,119.9,0.473,1010315.8,1010315.8,16910,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052305,2317101.00
08/06/2017 16:45,2,5.562,ACTIVE,217.80,358.28,59.981,1502052303,"201051344000633","219011344069620",27.87,43.80,0,337.54,399.46,156.9,149.5,0.765,791512.9,791512.9,17059,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052306,2317102.00
08/06/2017 16:45,2,5.527,ACTIVE,218.71,360.99,59.981,1502052303,"201051344000469","219011344069620",28.05,39.00,0,337.24,399.46,157.1,149.7,0.751,795370.6,795370.6,17025,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052307,2317103.00
08/06/2017 16:45,2,5.602,ACTIVE,216.45,356.78,59.975,1502052303,"201051344000646","219011344069620",27.77,38.20,0,332.43,396.15,157.4,150.0,0.738,789816.5,789816.5,17013,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052308,2317104.00
08/06/2017 16:45,2,4.879,ACTIVE,213.96,351.07,59.965,1502052303,"274151322000052","219011344069620",27.83,45.50,0,332.13,378.72,137.4,130.7,0.557,1052221.9,1052221.9,16908,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052309,2317105.00
08/06/2017 16:45,2,5.793,ACTIVE,217.80,358.88,59.975,1502052303,"201051344000585","219011344069620",27.59,40.20,0,337.54,400.06,161.9,154.3,0.756,803664.1,803664.1,17011,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052310,2317106.00
08/06/2017 16:45,2,5.523,ACTIVE,216.22,356.48,59.975,1502052303,"201051344001230","219011344069620",28.01,38.60,0,331.53,393.75,156.7,149.3,0.738,794293.2,794293.2,17052,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052311,2317107.00
08/06/2017 16:45,2,5.543,ACTIVE,217.58,359.18,59.938,1502052303,"201051344000582","219011344069620",27.71,43.80,0,337.54,400.06,155.7,148.3,0.725,783313.7,783313.7,17002,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052312,2317108.00
08/06/2017 16:45,2,5.467,ACTIVE,216.45,356.48,59.981,1502052303,"201051344000955","219011344069620",28.09,41.00,0,332.43,394.05,155.5,148.1,0.742,803418.6,803418.6,17027,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052313,2317109.00
08/06/2017 16:45,2,3.246,ACTIVE,214.19,408.48,59.965,1502052303,"274151322000094","219011344069620",38.21,45.80,0,386.23,449.65,125.8,119.5,0.477,869330.9,869330.9,17294,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052314,2317110.00
08/06/2017 16:45,2,5.650,ACTIVE,218.71,359.48,59.949,1502052303,"201051344000579","219011344069620",27.65,43.00,0,337.54,399.46,158.3,150.9,0.734,813633.9,813633.9,17021,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052315,2317111.00
08/06/2017 16:45,2,5.652,ACTIVE,216.45,356.78,59.970,1502052303,"201051344000890","219011344069620",27.33,39.50,0,333.03,394.95,156.4,149.0,0.720,797488.7,797488.7,17024,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052315,2317112.00
08/06/2017 16:45,2,5.520,ACTIVE,217.13,358.88,59.965,1502052303,"201051344000438","219011344069620",28.03,41.30,0,337.24,399.16,156.7,149.3,0.738,799814.7,799814.7,17006,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052316,2317113.00
08/06/2017 16:45,2,5.510,ACTIVE,216.90,351.37,59.975,1502052303,"201051344000417","219011344069620",18.07,38.00,0,336.04,377.52,100.9,95.5,0.477,714476.0,714476.0,17049,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052317,2317114.00
08/06/2017 16:45,2,4.951,ACTIVE,213.51,347.16,59.981,1502052303,"274151322000083","219011344069620",27.75,47.80,0,332.43,378.72,139.1,132.3,0.557,1041598.2,1041598.2,16921,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052318,2317115.00
08/06/2017 16:45,2,5.127,ACTIVE,214.41,363.69,59.965,1502052303,"274151322000076","219011344069620",28.43,48.30,0,332.73,379.92,147.5,140.5,0.570,1112000.0,1112000.0,16914,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052319,2317116.00
08/06/2017 16:45,2,5.590,ACTIVE,217.58,359.48,59.981,1502052303,"201051344000868","219011344069620",27.85,39.50,0,337.84,400.36,157.7,150.3,0.725,793714.0,793714.0,17039,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052320,2317117.00
08/06/2017 16:45,2,5.230,ACTIVE,213.29,362.19,59.975,1502052303,"274151322000095","219011344069620",28.09,50.60,0,331.83,381.12,148.8,141.7,0.575,1101292.5,1101292.5,16932,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052321,2317118.00
08/06/2017 16:45,2,5.617,ACTIVE,218.71,356.78,59.944,1502052303,"201051344000988","219011344069620",17.95,40.40,0,337.24,382.33,102.2,96.7,0.486,686529.1,686529.1,17010,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052322,2317119.00
08/06/2017 16:45,2,5.717,ACTIVE,217.35,357.98,60.002,1502052303,"201051344001025","219011344069620",27.51,41.80,0,321.91,402.16,159.4,151.9,0.720,800662.1,800662.1,17011,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052323,2317120.00
08/06/2017 16:45,2,5.617,ACTIVE,218.71,360.08,59.938,1502052303,"201051344000458","219011344069620",27.73,42.00,0,337.84,399.46,157.8,150.4,0.751,804880.1,804880.1,17006,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052324,2317121.00
08/06/2017 16:45,2,5.598,ACTIVE,218.93,361.29,59.975,1502052303,"201051344000853","219011344069620",27.99,41.00,0,337.84,400.06,158.6,151.1,0.742,806210.6,806210.6,17028,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052325,2317122.00
08/06/2017 16:45,2,5.535,ACTIVE,216.67,357.98,59.991,1502052303,"201051344000685","219011344069620",28.25,40.20,0,334.54,395.55,158.4,151.0,0.773,799654.2,799654.2,17044,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052326,2317123.00
08/06/2017 16:45,2,5.648,ACTIVE,217.35,358.28,59.970,1502052303,"201051344000917","219011344069620",27.73,42.30,0,336.94,399.16,158.5,151.1,0.747,796347.7,796347.7,17039,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052326,2317124.00
08/06/2017 16:45,2,5.607,ACTIVE,216.67,355.88,59.970,1502052303,"201051344001145","219011344069620",28.07,39.80,0,337.84,396.45,159.3,151.8,0.747,804360.5,804360.5,17026,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052327,2317125.00
08/06/2017 16:45,2,5.635,ACTIVE,217.80,359.18,59.970,1502052303,"201051344000651","219011344069620",27.57,45.00,0,317.10,404.87,157.4,150.0,0.720,793295.5,793295.5,17019,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052328,2317126.00
08/06/2017 16:45,2,4.727,ACTIVE,213.74,352.27,59.975,1502052303,"274151322000088","219011344069620",27.53,43.80,0,332.13,377.22,131.8,125.3,0.508,999448.8,999448.8,16912,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052329,2317127.00
08/06/2017 16:45,2,3.252,ACTIVE,214.64,422.30,59.981,1502052303,"274151322000068","219011344069620",38.51,44.80,0,391.34,445.75,127.6,121.2,0.482,870147.6,870147.6,17307,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052330,2317128.00
08/06/2017 16:45,2,5.631,ACTIVE,217.35,357.68,59.975,1502052303,"201051344001135","219011344069620",27.41,43.20,0,337.54,395.55,156.4,149.0,0.720,788839.7,788839.7,16988,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052331,2317129.00
08/06/2017 16:45,2,5.623,ACTIVE,216.90,358.58,59.970,1502052303,"201051344000594","219011344069620",27.75,46.40,0,336.64,400.06,158.0,150.6,0.729,808268.0,808268.0,17013,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052332,2317130.00
08/06/2017 16:45,2,5.553,ACTIVE,217.58,358.58,59.981,1502052303,"201051344001203","219011344069620",27.97,42.00,0,338.14,399.46,157.4,150.0,0.729,798749.1,798749.1,17046,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052333,2317131.00
08/06/2017 16:45,2,4.754,ACTIVE,213.96,361.89,59.986,1502052303,"274151322000054","219011344069620",26.66,46.60,0,331.83,376.62,128.3,121.9,0.499,1015465.3,1015465.3,16897,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052334,2317132.00
08/06/2017 16:45,2,5.531,ACTIVE,217.80,359.18,59.975,1502052303,"201051344000867","219011344069620",28.13,44.30,0,338.14,399.46,157.6,150.2,0.716,792452.6,792452.6,17045,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052334,2317133.00
08/06/2017 16:45,2,5.373,ACTIVE,217.58,358.28,59.970,1502052303,"201051344001093","219011344069620",28.19,40.00,0,337.54,398.26,153.4,146.1,0.707,796331.4,796331.4,17047,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052335,2317134.00
08/06/2017 16:45,2,5.551,ACTIVE,218.26,362.49,59.981,1502052303,"201051344000900","219011344069620",28.47,39.50,0,336.64,400.66,159.9,152.4,0.742,814371.4,814371.4,17048,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052336,2317135.00
08/06/2017 16:45,2,5.502,ACTIVE,218.26,357.68,59.981,1502052303,"201051344000648","219011344069620",27.71,41.30,0,337.54,399.76,154.3,147.1,0.725,801068.5,801068.5,17020,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052337,2317136.00
08/06/2017 16:45,2,5.637,ACTIVE,218.48,359.78,59.959,1502052303,"201051344000569","219011344069620",27.69,40.80,0,337.24,399.76,158.0,150.6,0.751,816070.3,816070.3,16992,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052338,2317137.00
08/06/2017 16:45,2,5.557,ACTIVE,218.48,361.29,59.965,1502052303,"201051344000983","219011344069620",28.29,41.50,0,337.54,400.66,159.2,151.7,0.747,806868.0,806868.0,17024,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052339,2317138.00
08/06/2017 16:45,2,5.564,ACTIVE,218.48,359.48,59.981,1502052303,"201051344001158","219011344069620",27.57,41.80,0,336.94,398.56,155.3,148.0,0.720,790972.1,790972.1,17023,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052340,2317139.00
08/06/2017 16:45,2,5.479,ACTIVE,218.48,360.38,59.986,1502052303,"201051344000576","219011344069620",28.11,40.40,0,337.24,399.76,156.1,148.7,0.734,805519.2,805519.2,17035,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052341,2317140.00
08/06/2017 16:45,2,4.789,ACTIVE,213.96,348.96,59.986,1502052303,"274151322000087","219011344069620",27.59,55.80,0,332.43,376.92,133.8,127.2,0.513,990523.4,990523.4,17141,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502052342,2317141.00
08/06/2017 17:00,2,5.049,ACTIVE,218.03,357.38,59.975,1502053203,"201051344000645","219011344069620",28.01,40.60,0,338.74,395.55,143.1,136.2,0.663,804471.8,804471.8,17010,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053204,2317142.00
08/06/2017 17:00,2,4.328,ACTIVE,213.74,355.58,60.018,1502053203,"274151322000085","219011344069620",26.40,45.80,0,333.33,372.71,115.6,109.7,0.442,1010344.4,1010344.4,16911,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053205,2317143.00
08/06/2017 17:00,2,5.143,ACTIVE,217.58,360.08,59.970,1502053203,"201051344000633","219011344069620",27.73,43.00,0,336.94,395.85,144.5,137.5,0.689,791548.7,791548.7,17060,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053206,2317144.00
