ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 17:00,2,5.133,ACTIVE,218.26,359.18,59.991,1502053203,"201051344000469","219011344069620",27.73,38.80,0,337.24,396.75,144.2,137.2,0.694,795406.5,795406.5,17026,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053207,2317145.00
08/06/2017 17:00,2,5.150,ACTIVE,216.22,356.18,60.002,1502053203,"201051344000646","219011344069620",27.77,38.40,0,333.63,391.34,144.9,137.9,0.689,789852.3,789852.3,17014,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053208,2317146.00
08/06/2017 17:00,2,4.424,ACTIVE,213.74,357.98,60.002,1502053203,"274151322000052","219011344069620",28.07,45.30,0,332.13,375.71,125.7,119.4,0.495,1052253.2,1052253.2,16909,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053209,2317147.00
08/06/2017 17:00,2,5.354,ACTIVE,217.13,356.48,59.996,1502053203,"201051344000585","219011344069620",27.59,40.60,0,337.54,395.85,149.6,142.4,0.698,803701.0,803701.0,17012,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053209,2317148.00
08/06/2017 17:00,2,5.088,ACTIVE,216.00,354.07,60.007,1502053203,"201051344001230","219011344069620",28.01,38.40,0,332.13,389.84,144.3,137.4,0.681,794328.9,794328.9,17053,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053210,2317149.00
08/06/2017 17:00,2,5.143,ACTIVE,217.35,357.68,59.996,1502053203,"201051344000582","219011344069620",27.53,44.00,0,337.54,395.25,143.4,136.5,0.667,783349.2,783349.2,17003,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053211,2317150.00
08/06/2017 17:00,2,5.057,ACTIVE,216.22,354.97,60.002,1502053203,"201051344000955","219011344069620",27.99,42.00,0,333.63,390.14,143.4,136.5,0.681,803454.0,803454.0,17028,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053212,2317151.00
08/06/2017 17:00,2,3.023,ACTIVE,213.96,403.37,59.996,1502053203,"274151322000094","219011344069620",37.45,45.80,0,385.63,443.34,114.1,108.2,0.438,869359.3,869359.3,17295,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053213,2317152.00
08/06/2017 17:00,2,5.158,ACTIVE,218.26,358.28,59.991,1502053203,"201051344000579","219011344069620",27.93,42.00,0,338.44,396.45,145.9,138.9,0.676,813669.9,813669.9,17022,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053214,2317153.00
08/06/2017 17:00,2,5.154,ACTIVE,216.00,354.67,59.981,1502053203,"201051344000890","219011344069620",27.71,39.80,0,332.73,391.04,144.6,137.6,0.667,797524.4,797524.4,17025,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053215,2317154.00
08/06/2017 17:00,2,5.016,ACTIVE,216.67,356.18,60.007,1502053203,"201051344000438","219011344069620",28.45,41.50,0,337.54,392.25,144.4,137.5,0.685,799850.4,799850.4,17007,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053216,2317155.00
08/06/2017 17:00,2,5.092,ACTIVE,216.22,351.97,60.012,1502053203,"201051344000417","219011344069620",18.09,38.20,0,336.94,374.81,93.2,88.1,0.446,714498.8,714498.8,17050,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053217,2317156.00
08/06/2017 17:00,2,4.531,ACTIVE,213.29,348.06,60.018,1502053203,"274151322000083","219011344069620",27.75,47.30,0,332.43,376.31,127.3,121.0,0.508,1041629.8,1041629.8,16922,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053218,2317157.00
08/06/2017 17:00,2,4.639,ACTIVE,214.19,347.46,60.007,1502053203,"274151322000076","219011344069620",28.77,47.00,0,332.43,377.22,135.0,128.4,0.530,1112033.5,1112033.5,16915,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053218,2317158.00
08/06/2017 17:00,2,5.176,ACTIVE,216.90,356.48,60.012,1502053203,"201051344000868","219011344069620",27.55,40.00,0,338.14,395.85,144.5,137.6,0.663,793749.9,793749.9,17040,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053219,2317159.00
08/06/2017 17:00,2,4.768,ACTIVE,213.74,349.26,60.018,1502053203,"274151322000095","219011344069620",28.23,49.50,0,332.73,378.12,136.2,129.5,0.504,1101326.4,1101326.4,16933,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053220,2317160.00
08/06/2017 17:00,2,5.178,ACTIVE,218.26,354.67,60.012,1502053203,"201051344000988","219011344069620",17.89,39.80,0,338.14,380.52,93.9,88.7,0.442,686552.2,686552.2,17011,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053221,2317161.00
08/06/2017 17:00,2,5.215,ACTIVE,217.13,355.88,60.007,1502053203,"201051344001025","219011344069620",27.79,42.50,0,337.84,392.55,146.7,139.7,0.667,800698.4,800698.4,17012,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053223,2317162.00
08/06/2017 17:00,2,5.154,ACTIVE,218.26,358.88,60.012,1502053203,"201051344000458","219011344069620",27.71,40.80,0,338.14,396.45,144.7,137.8,0.694,804916.1,804916.1,17007,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053224,2317163.00
08/06/2017 17:00,2,5.176,ACTIVE,218.48,360.08,60.007,1502053203,"201051344000853","219011344069620",27.77,39.50,0,338.44,396.15,145.6,138.6,0.689,806246.9,806246.9,17029,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053225,2317164.00
08/06/2017 17:00,2,5.129,ACTIVE,216.22,356.18,60.007,1502053203,"201051344000685","219011344069620",28.17,40.40,0,337.24,392.25,146.3,139.3,0.725,799690.3,799690.3,17045,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053225,2317165.00
08/06/2017 17:00,2,5.189,ACTIVE,217.13,356.78,60.012,1502053203,"201051344000917","219011344069620",27.83,42.50,0,336.94,395.25,146.2,139.2,0.694,796383.9,796383.9,17040,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053226,2317166.00
08/06/2017 17:00,2,5.141,ACTIVE,216.22,355.58,60.002,1502053203,"201051344001145","219011344069620",28.37,39.30,0,337.84,392.25,147.6,140.6,0.685,804397.0,804397.0,17027,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053227,2317167.00
08/06/2017 17:00,2,5.154,ACTIVE,217.35,357.68,60.012,1502053203,"201051344000651","219011344069620",27.79,44.50,0,338.44,394.95,145.1,138.1,0.667,793331.3,793331.3,17020,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053228,2317168.00
08/06/2017 17:00,2,4.311,ACTIVE,213.74,349.86,60.012,1502053203,"274151322000088","219011344069620",27.53,43.60,0,332.73,374.21,120.2,114.0,0.455,999478.6,999478.6,16913,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053229,2317169.00
08/06/2017 17:00,2,3.051,ACTIVE,214.64,406.37,60.007,1502053203,"274151322000068","219011344069620",37.35,44.50,0,384.43,442.74,114.5,108.6,0.433,870176.3,870176.3,17308,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053230,2317170.00
08/06/2017 17:00,2,5.143,ACTIVE,216.90,355.58,60.018,1502053203,"201051344001135","219011344069620",27.73,43.60,0,336.94,391.04,144.5,137.6,0.667,788875.4,788875.4,16989,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053231,2317171.00
08/06/2017 17:00,2,5.127,ACTIVE,216.67,356.78,60.007,1502053203,"201051344000594","219011344069620",27.97,46.40,0,336.94,393.15,145.2,138.2,0.667,808304.0,808304.0,17014,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053232,2317172.00
08/06/2017 17:00,2,5.064,ACTIVE,217.13,356.78,60.007,1502053203,"201051344001203","219011344069620",28.13,41.80,0,338.74,394.95,144.3,137.4,0.681,798784.9,798784.9,17047,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053233,2317173.00
08/06/2017 17:00,2,4.342,ACTIVE,213.74,346.86,59.996,1502053203,"274151322000054","219011344069620",26.70,44.80,0,332.73,373.91,117.3,111.3,0.451,1015494.4,1015494.4,16898,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053234,2317174.00
08/06/2017 17:00,2,5.098,ACTIVE,217.35,357.08,60.007,1502053203,"201051344000867","219011344069620",28.05,43.60,0,338.44,394.95,144.8,137.8,0.654,792488.6,792488.6,17046,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053235,2317175.00
08/06/2017 17:00,2,4.963,ACTIVE,217.35,357.68,59.996,1502053203,"201051344001093","219011344069620",27.91,39.80,0,337.84,394.35,140.3,133.5,0.650,796366.2,796366.2,17048,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053236,2317176.00
08/06/2017 17:00,2,5.121,ACTIVE,217.58,358.88,59.986,1502053203,"201051344000900","219011344069620",28.29,37.50,0,337.54,396.75,146.8,139.7,0.667,814407.9,814407.9,17049,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053237,2317177.00
08/06/2017 17:00,2,5.029,ACTIVE,217.80,356.78,60.002,1502053203,"201051344000648","219011344069620",27.79,39.50,0,338.74,395.85,141.6,134.8,0.667,801103.7,801103.7,17021,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053238,2317178.00
08/06/2017 17:00,2,5.064,ACTIVE,218.03,359.18,60.012,1502053203,"201051344000569","219011344069620",28.29,39.50,0,338.44,397.05,145.1,138.1,0.681,816106.5,816106.5,16993,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053239,2317179.00
08/06/2017 17:00,2,5.176,ACTIVE,218.03,358.58,60.012,1502053203,"201051344000983","219011344069620",27.99,40.00,0,337.54,396.75,146.8,139.7,0.694,806904.4,806904.4,17025,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053240,2317180.00
08/06/2017 17:00,2,5.172,ACTIVE,218.03,357.98,60.018,1502053203,"201051344001158","219011344069620",27.25,41.50,0,338.44,395.25,142.8,135.9,0.689,791007.5,791007.5,17024,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053241,2317181.00
08/06/2017 17:00,2,5.023,ACTIVE,218.26,359.78,60.007,1502053203,"201051344000576","219011344069620",28.09,39.00,0,337.54,395.85,142.9,136.0,0.676,805554.8,805554.8,17036,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053241,2317182.00
08/06/2017 17:00,2,4.379,ACTIVE,213.96,348.36,60.007,1502053203,"274151322000087","219011344069620",27.55,55.50,0,332.43,374.21,122.2,116.0,0.460,990553.8,990553.8,17142,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502053242,2317183.00
08/06/2017 17:15,2,4.621,ACTIVE,217.13,355.28,59.933,1502054103,"201051344000645","219011344069620",27.87,39.80,0,339.34,391.64,130.4,123.9,0.601,804504.1,804504.1,17011,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054104,2317184.00
08/06/2017 17:15,2,3.877,ACTIVE,213.29,354.37,59.959,1502054103,"274151322000085","219011344069620",26.66,44.80,0,333.93,370.60,104.8,99.2,0.402,1010370.5,1010370.5,16912,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054105,2317185.00
08/06/2017 17:15,2,4.650,ACTIVE,216.67,356.78,59.933,1502054103,"201051344000633","219011344069620",28.11,41.00,0,338.44,392.25,132.4,125.9,0.636,791581.4,791581.4,17061,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054106,2317186.00
08/06/2017 17:15,2,4.629,ACTIVE,217.58,356.48,59.959,1502054103,"201051344000469","219011344069620",28.03,37.80,0,338.14,392.55,131.4,124.9,0.632,795439.1,795439.1,17027,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054107,2317187.00
08/06/2017 17:15,2,4.684,ACTIVE,215.77,354.07,59.959,1502054103,"201051344000646","219011344069620",28.27,36.80,0,332.73,387.74,134.1,127.5,0.641,789885.4,789885.4,17015,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054107,2317188.00
08/06/2017 17:15,2,3.955,ACTIVE,213.29,354.97,59.986,1502054103,"274151322000052","219011344069620",28.43,43.00,0,333.03,373.01,113.8,107.9,0.446,1052281.5,1052281.5,16910,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054108,2317189.00
08/06/2017 17:15,2,4.811,ACTIVE,216.90,355.28,59.959,1502054103,"201051344000585","219011344069620",28.45,39.30,0,337.54,388.94,138.7,131.9,0.641,803735.2,803735.2,17013,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054109,2317190.00
08/06/2017 17:15,2,4.623,ACTIVE,215.54,352.57,59.954,1502054103,"201051344001230","219011344069620",28.31,36.80,0,331.53,385.93,132.5,126.0,0.623,794361.7,794361.7,17054,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054110,2317191.00
08/06/2017 17:15,2,4.619,ACTIVE,216.90,354.97,59.965,1502054103,"201051344000582","219011344069620",28.23,42.80,0,337.24,388.34,132.1,125.6,0.619,783381.9,783381.9,17004,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054111,2317192.00
08/06/2017 17:15,2,4.549,ACTIVE,215.77,352.87,59.933,1502054103,"201051344000955","219011344069620",28.73,40.20,0,333.03,387.14,132.3,125.8,0.632,803486.7,803486.7,17029,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054112,2317193.00
08/06/2017 17:15,2,2.564,ACTIVE,213.29,426.51,59.954,1502054103,"274151322000094","219011344069620",39.48,45.00,0,389.84,446.65,101.8,96.3,0.380,869384.9,869384.9,17296,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054113,2317194.00
08/06/2017 17:15,2,4.666,ACTIVE,217.35,357.08,59.991,1502054103,"201051344000579","219011344069620",28.51,40.80,0,338.74,392.55,134.8,128.1,0.628,813703.1,813703.1,17023,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054114,2317195.00
08/06/2017 17:15,2,4.623,ACTIVE,215.77,353.47,59.917,1502054103,"201051344000890","219011344069620",28.43,38.20,0,333.33,386.83,133.1,126.5,0.614,797557.4,797557.4,17026,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054115,2317196.00
08/06/2017 17:15,2,4.604,ACTIVE,216.22,354.37,59.954,1502054103,"201051344000438","219011344069620",28.63,40.00,0,337.24,388.34,133.5,126.9,0.632,799883.4,799883.4,17008,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054116,2317197.00
08/06/2017 17:15,2,4.623,ACTIVE,216.22,349.56,59.954,1502054103,"201051344000417","219011344069620",18.39,37.00,0,334.54,371.81,86.1,81.2,0.407,714519.9,714519.9,17051,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054117,2317198.00
08/06/2017 17:15,2,4.002,ACTIVE,212.83,344.45,59.944,1502054103,"274151322000083","219011344069620",28.45,45.80,0,333.63,373.91,115.3,109.4,0.464,1041658.5,1041658.5,16923,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054118,2317199.00
08/06/2017 17:15,2,4.135,ACTIVE,213.74,347.46,59.938,1502054103,"274151322000076","219011344069620",29.12,45.50,0,333.33,374.21,121.9,115.7,0.473,1112064.0,1112064.0,16916,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054119,2317200.00
08/06/2017 17:15,2,4.672,ACTIVE,216.45,355.28,59.949,1502054103,"201051344000868","219011344069620",27.81,38.40,0,337.84,391.04,131.6,125.1,0.605,793782.6,793782.6,17041,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054119,2317201.00
08/06/2017 17:15,2,4.256,ACTIVE,213.06,344.76,59.986,1502054103,"274151322000095","219011344069620",28.69,47.50,0,333.63,375.71,123.7,117.5,0.473,1101357.2,1101357.2,16934,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054120,2317202.00
08/06/2017 17:15,2,4.705,ACTIVE,217.35,352.27,59.917,1502054103,"201051344000988","219011344069620",18.07,39.00,0,338.14,377.22,86.0,81.1,0.407,686573.3,686573.3,17012,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054121,2317203.00
08/06/2017 17:15,2,4.770,ACTIVE,216.67,354.07,59.959,1502054103,"201051344001025","219011344069620",28.07,40.40,0,337.84,388.34,135.5,128.9,0.614,800731.9,800731.9,17013,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054122,2317204.00
08/06/2017 17:15,2,4.625,ACTIVE,217.35,354.97,59.965,1502054103,"201051344000458","219011344069620",28.27,40.40,0,337.54,392.85,132.4,125.9,0.636,804948.9,804948.9,17008,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054123,2317205.00
08/06/2017 17:15,2,4.635,ACTIVE,217.80,357.68,59.917,1502054103,"201051344000853","219011344069620",28.21,38.40,0,338.44,392.25,132.4,125.8,0.623,806279.7,806279.7,17030,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054124,2317206.00
08/06/2017 17:15,2,4.631,ACTIVE,215.77,353.77,59.954,1502054103,"201051344000685","219011344069620",28.71,38.60,0,335.14,388.04,134.7,128.1,0.663,799723.6,799723.6,17046,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054125,2317207.00
08/06/2017 17:15,2,4.684,ACTIVE,216.45,354.97,59.959,1502054103,"201051344000917","219011344069620",28.35,41.30,0,336.64,388.34,134.5,127.9,0.636,796417.1,796417.1,17041,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054126,2317208.00
08/06/2017 17:15,2,4.707,ACTIVE,216.00,355.28,59.975,1502054103,"201051344001145","219011344069620",28.49,38.20,0,335.74,388.34,135.9,129.2,0.628,804430.6,804430.6,17028,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054127,2317209.00
08/06/2017 17:15,2,4.674,ACTIVE,216.90,355.28,59.975,1502054103,"201051344000651","219011344069620",28.31,43.20,0,338.44,390.14,134.0,127.4,0.619,793364.4,793364.4,17021,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054128,2317210.00
08/06/2017 17:15,2,3.797,ACTIVE,212.83,357.08,59.959,1502054103,"274151322000088","219011344069620",28.11,42.00,0,333.63,372.41,108.1,102.4,0.411,999505.6,999505.6,16914,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054128,2317211.00
08/06/2017 17:15,2,2.566,ACTIVE,213.96,425.91,59.954,1502054103,"274151322000068","219011344069620",39.62,43.00,0,388.34,445.75,103.3,97.7,0.384,870202.2,870202.2,17309,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054129,2317212.00
08/06/2017 17:15,2,4.664,ACTIVE,216.45,354.07,59.959,1502054103,"201051344001135","219011344069620",28.27,42.00,0,335.44,386.83,133.6,127.0,0.623,788908.2,788908.2,16990,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054130,2317213.00
08/06/2017 17:15,2,4.674,ACTIVE,216.00,353.77,59.959,1502054103,"201051344000594","219011344069620",28.23,45.50,0,335.44,389.84,133.8,127.2,0.614,808337.0,808337.0,17015,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054131,2317214.00
08/06/2017 17:15,2,4.678,ACTIVE,216.67,354.67,59.938,1502054103,"201051344001203","219011344069620",28.05,40.60,0,337.54,388.94,132.8,126.3,0.623,798817.7,798817.7,17048,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054132,2317215.00
08/06/2017 17:15,2,3.850,ACTIVE,213.06,349.26,59.938,1502054103,"274151322000054","219011344069620",27.25,44.00,0,333.33,371.81,106.2,100.6,0.415,1015520.8,1015520.8,16899,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054133,2317216.00
08/06/2017 17:15,2,4.650,ACTIVE,216.67,353.47,59.965,1502054103,"201051344000867","219011344069620",28.07,41.80,0,338.14,388.64,132.1,125.6,0.605,792521.3,792521.3,17047,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054134,2317217.00
08/06/2017 17:15,2,4.408,ACTIVE,216.67,354.67,59.954,1502054103,"201051344001093","219011344069620",28.77,38.80,0,337.84,387.44,128.5,122.1,0.597,796398.0,796398.0,17049,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054135,2317218.00
08/06/2017 17:15,2,4.594,ACTIVE,216.90,355.28,59.949,1502054103,"201051344000900","219011344069620",28.51,38.00,0,338.74,392.85,132.7,126.1,0.605,814441.0,814441.0,17050,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054136,2317219.00
08/06/2017 17:15,2,4.482,ACTIVE,217.13,354.97,59.965,1502054103,"201051344000648","219011344069620",28.45,39.50,0,339.04,393.15,129.1,122.7,0.610,801135.7,801135.7,17022,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054137,2317220.00
08/06/2017 17:15,2,4.641,ACTIVE,217.13,356.18,59.959,1502054103,"201051344000569","219011344069620",28.01,38.60,0,339.04,392.55,131.6,125.1,0.619,816139.2,816139.2,16994,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054138,2317221.00
08/06/2017 17:15,2,4.611,ACTIVE,217.35,355.58,59.959,1502054103,"201051344000983","219011344069620",28.49,39.50,0,338.74,392.55,133.1,126.5,0.636,806937.5,806937.5,17026,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054139,2317222.00
08/06/2017 17:15,2,4.582,ACTIVE,217.35,355.58,59.959,1502054103,"201051344001158","219011344069620",28.25,40.00,0,339.04,392.25,131.1,124.6,0.623,791039.8,791039.8,17025,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054139,2317223.00
08/06/2017 17:15,2,4.562,ACTIVE,217.35,355.88,59.959,1502054103,"201051344000576","219011344069620",27.93,38.40,0,338.44,392.25,129.2,122.7,0.610,805586.9,805586.9,17037,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054140,2317224.00
08/06/2017 17:15,2,3.885,ACTIVE,213.29,354.07,59.933,1502054103,"274151322000087","219011344069620",28.03,54.50,0,332.43,371.81,110.3,104.5,0.411,990581.3,990581.3,17143,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502054141,2317225.00
08/06/2017 17:30,2,4.143,ACTIVE,217.13,354.07,59.970,1502055005,"201051344000645","219011344069620",27.91,38.60,0,339.04,387.44,117.1,111.1,0.539,804533.3,804533.3,17012,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055006,2317226.00
08/06/2017 17:30,2,3.373,ACTIVE,213.51,346.26,59.954,1502055005,"274151322000085","219011344069620",26.88,43.40,0,334.84,367.30,91.8,86.7,0.349,1010393.8,1010393.8,16913,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055007,2317227.00
08/06/2017 17:30,2,4.174,ACTIVE,216.67,354.67,59.970,1502055005,"201051344000633","219011344069620",28.03,40.40,0,338.44,386.83,118.5,112.5,0.570,791611.2,791611.2,17062,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055008,2317228.00
08/06/2017 17:30,2,4.127,ACTIVE,217.35,354.97,59.954,1502055005,"201051344000469","219011344069620",28.21,37.30,0,338.14,388.34,117.9,111.9,0.570,795468.6,795468.6,17028,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055009,2317229.00
08/06/2017 17:30,2,4.193,ACTIVE,215.54,353.77,59.959,1502055005,"201051344000646","219011344069620",28.05,36.50,0,332.13,385.03,119.0,113.0,0.570,789915.5,789915.5,17016,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055010,2317230.00
08/06/2017 17:30,2,3.443,ACTIVE,213.06,343.85,59.959,1502055005,"274151322000052","219011344069620",28.41,41.00,0,333.93,370.00,99.0,93.6,0.393,1052306.7,1052306.7,16911,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055011,2317231.00
08/06/2017 17:30,2,4.393,ACTIVE,216.45,354.07,59.996,1502055005,"201051344000585","219011344069620",27.93,38.00,0,336.64,385.33,124.2,118.0,0.583,803766.5,803766.5,17014,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055012,2317232.00
08/06/2017 17:30,2,4.068,ACTIVE,215.32,351.07,59.970,1502055005,"201051344001230","219011344069620",28.63,35.80,0,331.83,382.93,118.0,111.9,0.561,794391.5,794391.5,17055,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055013,2317233.00
08/06/2017 17:30,2,4.143,ACTIVE,216.45,352.87,59.965,1502055005,"201051344000582","219011344069620",28.05,42.00,0,336.94,385.03,117.6,111.6,0.552,783411.7,783411.7,17005,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055013,2317234.00
08/06/2017 17:30,2,4.053,ACTIVE,215.54,351.97,59.959,1502055005,"201051344000955","219011344069620",28.45,39.00,0,333.33,382.33,116.7,110.7,0.552,803516.3,803516.3,17030,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055014,2317235.00
08/06/2017 17:30,2,2.293,ACTIVE,213.29,418.70,59.959,1502055005,"274151322000094","219011344069620",38.41,43.80,0,391.34,446.95,89.5,84.4,0.349,869407.6,869407.6,17297,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055015,2317236.00
08/06/2017 17:30,2,4.205,ACTIVE,217.13,354.97,59.954,1502055005,"201051344000579","219011344069620",28.07,40.40,0,339.04,388.64,119.6,113.5,0.552,813733.3,813733.3,17024,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055016,2317237.00
08/06/2017 17:30,2,4.193,ACTIVE,215.32,351.67,59.975,1502055005,"201051344000890","219011344069620",27.93,37.50,0,333.33,383.53,118.5,112.5,0.544,797587.4,797587.4,17027,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055017,2317238.00
08/06/2017 17:30,2,4.092,ACTIVE,216.22,352.57,59.954,1502055005,"201051344000438","219011344069620",28.51,39.30,0,335.74,385.03,118.1,112.0,0.561,799913.3,799913.3,17009,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055018,2317239.00
08/06/2017 17:30,2,4.111,ACTIVE,215.54,358.58,59.959,1502055005,"201051344000417","219011344069620",18.33,35.40,0,317.70,390.44,76.4,71.8,0.650,714539.1,714539.1,17052,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055019,2317240.00
08/06/2017 17:30,2,3.533,ACTIVE,213.06,348.36,59.959,1502055005,"274151322000083","219011344069620",28.15,43.80,0,334.24,370.30,100.7,95.3,0.402,1041684.1,1041684.1,16924,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055020,2317241.00
08/06/2017 17:30,2,3.654,ACTIVE,213.96,343.55,59.965,1502055005,"274151322000076","219011344069620",28.73,43.20,0,333.93,371.81,106.2,100.5,0.420,1112091.1,1112091.1,16917,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055021,2317242.00
08/06/2017 17:30,2,4.168,ACTIVE,216.22,354.07,59.970,1502055005,"201051344000868","219011344069620",28.01,37.30,0,337.24,384.73,118.3,112.3,0.544,793812.2,793812.2,17042,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055022,2317243.00
08/06/2017 17:30,2,3.711,ACTIVE,213.06,343.85,59.949,1502055005,"274151322000095","219011344069620",28.82,45.80,0,333.93,372.71,108.2,102.5,0.407,1101384.8,1101384.8,16935,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055023,2317244.00
08/06/2017 17:30,2,4.197,ACTIVE,216.90,361.89,59.996,1502055005,"201051344000988","219011344069620",18.11,37.00,0,318.00,396.75,77.0,72.4,0.654,686592.5,686592.5,17013,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055023,2317245.00
08/06/2017 17:30,2,4.305,ACTIVE,216.22,352.27,59.965,1502055005,"201051344001025","219011344069620",27.67,39.50,0,334.54,385.03,120.6,114.5,0.557,800762.4,800762.4,17014,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055024,2317246.00
08/06/2017 17:30,2,4.123,ACTIVE,217.13,354.07,59.949,1502055005,"201051344000458","219011344069620",28.43,39.30,0,339.04,386.83,118.7,112.7,0.570,804978.6,804978.6,17009,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055025,2317247.00
08/06/2017 17:30,2,4.164,ACTIVE,217.58,355.58,59.959,1502055005,"201051344000853","219011344069620",28.27,38.00,0,339.04,389.24,119.2,113.1,0.566,806309.4,806309.4,17031,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055026,2317248.00
08/06/2017 17:30,2,4.105,ACTIVE,215.54,352.57,59.965,1502055005,"201051344000685","219011344069620",28.63,38.20,0,333.33,384.43,119.0,112.9,0.583,799753.9,799753.9,17047,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055027,2317249.00
08/06/2017 17:30,2,4.143,ACTIVE,216.22,352.87,59.954,1502055005,"201051344000917","219011344069620",28.53,40.80,0,333.63,384.43,119.7,113.6,0.566,796447.4,796447.4,17042,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055028,2317250.00
08/06/2017 17:30,2,4.164,ACTIVE,215.54,352.27,59.970,1502055005,"201051344001145","219011344069620",28.67,37.30,0,334.54,385.03,120.9,114.8,0.561,804461.2,804461.2,17029,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055029,2317251.00
08/06/2017 17:30,2,4.146,ACTIVE,216.67,352.57,59.954,1502055005,"201051344000651","219011344069620",28.31,42.50,0,337.54,385.63,118.8,112.8,0.548,793394.4,793394.4,17022,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055030,2317252.00
08/06/2017 17:30,2,3.303,ACTIVE,213.29,345.06,59.949,1502055005,"274151322000088","219011344069620",27.97,40.60,0,333.63,368.80,93.5,88.3,0.354,999529.5,999529.5,16915,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055031,2317253.00
08/06/2017 17:30,2,2.344,ACTIVE,214.19,405.17,59.949,1502055005,"274151322000068","219011344069620",37.89,42.00,0,393.45,447.25,89.4,84.4,0.340,870225.1,870225.1,17310,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055032,2317254.00
08/06/2017 17:30,2,4.184,ACTIVE,216.00,351.67,59.991,1502055005,"201051344001135","219011344069620",27.87,41.00,0,333.63,383.53,118.1,112.1,0.552,788938.2,788938.2,16991,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055033,2317255.00
08/06/2017 17:30,2,4.123,ACTIVE,215.77,351.97,59.954,1502055005,"201051344000594","219011344069620",28.39,43.60,0,334.24,385.33,118.5,112.5,0.539,808367.0,808367.0,17016,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055033,2317256.00
08/06/2017 17:30,2,4.176,ACTIVE,216.45,351.97,59.959,1502055005,"201051344001203","219011344069620",27.93,39.50,0,337.54,385.03,118.2,112.1,0.557,798847.6,798847.6,17049,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055034,2317257.00
08/06/2017 17:30,2,3.365,ACTIVE,213.29,342.95,59.954,1502055005,"274151322000054","219011344069620",27.15,42.00,0,334.24,368.50,92.6,87.4,0.345,1015544.4,1015544.4,16900,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055035,2317258.00
08/06/2017 17:30,2,4.107,ACTIVE,216.45,353.17,59.986,1502055005,"201051344000867","219011344069620",28.43,40.60,0,336.64,383.53,118.2,112.2,0.548,792551.0,792551.0,17048,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055036,2317259.00
08/06/2017 17:30,2,3.980,ACTIVE,216.45,352.27,59.965,1502055005,"201051344001093","219011344069620",28.19,38.00,0,337.24,383.23,113.6,107.8,0.526,796426.8,796426.8,17050,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055037,2317260.00
08/06/2017 17:30,2,4.133,ACTIVE,216.67,354.67,59.965,1502055005,"201051344000900","219011344069620",28.53,36.30,0,338.44,385.63,119.4,113.3,0.552,814470.9,814470.9,17051,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055038,2317261.00
08/06/2017 17:30,2,4.027,ACTIVE,216.90,353.47,59.959,1502055005,"201051344000648","219011344069620",28.23,38.20,0,338.74,384.43,115.0,109.1,0.544,801164.6,801164.6,17023,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055039,2317262.00
08/06/2017 17:30,2,4.131,ACTIVE,216.90,354.07,59.954,1502055005,"201051344000569","219011344069620",28.31,38.00,0,338.44,385.03,118.5,112.4,0.561,816168.8,816168.8,16995,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055040,2317263.00
08/06/2017 17:30,2,4.168,ACTIVE,217.13,354.67,59.986,1502055005,"201051344000983","219011344069620",28.41,38.40,0,338.14,385.93,119.9,113.8,0.570,806967.5,806967.5,17027,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055041,2317264.00
08/06/2017 17:30,2,4.166,ACTIVE,216.90,353.17,59.954,1502055005,"201051344001158","219011344069620",27.67,39.30,0,338.14,385.33,116.8,110.8,0.548,791069.2,791069.2,17026,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055042,2317265.00
08/06/2017 17:30,2,4.014,ACTIVE,217.13,354.97,59.949,1502055005,"201051344000576","219011344069620",28.51,37.30,0,339.04,387.44,115.9,109.9,0.548,805615.9,805615.9,17038,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055043,2317266.00
08/06/2017 17:30,2,3.389,ACTIVE,213.29,356.18,59.949,1502055005,"274151322000087","219011344069620",27.91,52.80,0,333.93,369.10,95.7,90.4,0.345,990605.7,990605.7,17144,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055044,2317267.00
08/06/2017 17:45,2,3.600,ACTIVE,216.22,351.67,59.991,1502055903,"201051344000645","219011344069620",28.21,37.50,0,328.82,381.73,102.8,97.3,0.477,804559.4,804559.4,17013,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055904,2317268.00
08/06/2017 17:45,2,2.859,ACTIVE,213.06,342.65,60.002,1502055903,"274151322000085","219011344069620",27.49,41.80,0,322.81,365.49,79.6,74.9,0.305,1010413.9,1010413.9,16914,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055905,2317269.00
08/06/2017 17:45,2,3.631,ACTIVE,216.00,353.17,60.002,1502055903,"201051344000633","219011344069620",28.55,38.80,0,327.32,382.33,104.8,99.3,0.508,791637.6,791637.6,17063,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055906,2317270.00
08/06/2017 17:45,2,3.598,ACTIVE,216.45,352.57,59.949,1502055903,"201051344000469","219011344069620",28.51,35.80,0,327.32,382.63,103.9,98.4,0.499,795494.8,795494.8,17029,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055907,2317271.00
08/06/2017 17:45,2,3.686,ACTIVE,214.87,350.47,60.012,1502055903,"201051344000646","219011344069620",28.51,35.20,0,322.51,381.42,106.4,100.8,0.504,789942.1,789942.1,17017,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055908,2317272.00
08/06/2017 17:45,2,2.936,ACTIVE,212.83,351.67,59.996,1502055903,"274151322000052","219011344069620",28.71,40.40,0,321.61,365.80,85.3,80.4,0.331,1052328.4,1052328.4,16912,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055909,2317273.00
08/06/2017 17:45,2,3.877,ACTIVE,215.77,351.97,60.002,1502055903,"201051344000585","219011344069620",28.41,37.50,0,324.02,382.63,111.6,105.8,0.517,803794.3,803794.3,17015,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055910,2317274.00
08/06/2017 17:45,2,3.582,ACTIVE,214.87,348.96,60.023,1502055903,"201051344001230","219011344069620",28.86,35.20,0,323.72,381.42,104.7,99.1,0.491,794417.8,794417.8,17056,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055911,2317275.00
08/06/2017 17:45,2,3.643,ACTIVE,215.77,351.67,60.023,1502055903,"201051344000582","219011344069620",28.43,40.60,0,322.21,381.12,104.8,99.2,0.495,783437.9,783437.9,17006,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055911,2317276.00
08/06/2017 17:45,2,3.539,ACTIVE,214.87,348.96,59.986,1502055903,"201051344000955","219011344069620",28.98,38.40,0,323.72,379.92,103.9,98.3,0.495,803542.3,803542.3,17031,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055912,2317277.00
08/06/2017 17:45,2,1.977,ACTIVE,212.83,426.51,60.002,1502055903,"274151322000094","219011344069620",38.35,40.60,0,391.34,454.46,76.7,72.1,0.535,869427.0,869427.0,17298,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055913,2317278.00
08/06/2017 17:45,2,3.684,ACTIVE,216.22,352.57,60.012,1502055903,"201051344000579","219011344069620",28.57,38.60,0,328.52,382.93,106.6,101.0,0.499,813759.9,813759.9,17025,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055914,2317279.00
08/06/2017 17:45,2,3.666,ACTIVE,215.09,349.26,59.986,1502055903,"201051344000890","219011344069620",28.51,35.60,0,322.81,381.42,105.9,100.3,0.491,797613.8,797613.8,17028,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055915,2317280.00
08/06/2017 17:45,2,3.568,ACTIVE,215.54,351.07,60.002,1502055903,"201051344000438","219011344069620",29.14,38.00,0,323.72,381.12,105.2,99.6,0.504,799939.6,799939.6,17010,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055916,2317281.00
08/06/2017 17:45,2,3.639,ACTIVE,215.09,356.18,59.991,1502055903,"201051344000417","219011344069620",18.47,33.30,0,323.41,390.74,68.1,63.8,0.583,714555.9,714555.9,17053,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055917,2317282.00
08/06/2017 17:45,2,3.039,ACTIVE,212.61,342.35,59.986,1502055903,"274151322000083","219011344069620",28.37,42.00,0,322.21,366.40,87.3,82.4,0.349,1041706.3,1041706.3,16925,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055918,2317283.00
08/06/2017 17:45,2,3.125,ACTIVE,213.51,350.47,59.986,1502055903,"274151322000076","219011344069620",29.12,41.80,0,323.72,367.30,92.1,86.9,0.358,1112114.5,1112114.5,16918,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055919,2317284.00
08/06/2017 17:45,2,3.629,ACTIVE,215.54,351.37,59.986,1502055903,"201051344000868","219011344069620",28.27,37.30,0,322.21,381.12,104.0,98.4,0.482,793838.4,793838.4,17043,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055920,2317285.00
08/06/2017 17:45,2,3.199,ACTIVE,212.38,345.96,59.981,1502055903,"274151322000095","219011344069620",29.14,43.40,0,322.21,367.60,94.4,89.2,0.358,1101408.7,1101408.7,16936,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055920,2317286.00
