ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 17:45,2,3.635,ACTIVE,216.22,359.48,60.034,1502055903,"201051344000988","219011344069620",18.51,35.20,0,326.42,395.55,68.2,63.9,0.579,686609.4,686609.4,17014,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055921,2317287.00
08/06/2017 17:45,2,3.754,ACTIVE,215.54,351.07,59.954,1502055903,"201051344001025","219011344069620",28.39,38.60,0,322.81,381.12,108.0,102.3,0.486,800789.4,800789.4,17015,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055922,2317288.00
08/06/2017 17:45,2,3.619,ACTIVE,216.22,351.07,59.986,1502055903,"201051344000458","219011344069620",28.53,38.00,0,328.22,382.63,104.5,98.9,0.504,805004.9,805004.9,17010,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055923,2317289.00
08/06/2017 17:45,2,3.664,ACTIVE,216.90,353.77,59.986,1502055903,"201051344000853","219011344069620",28.21,36.80,0,329.73,384.13,104.7,99.1,0.499,806336.0,806336.0,17032,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055924,2317290.00
08/06/2017 17:45,2,3.656,ACTIVE,215.09,351.67,59.991,1502055903,"201051344000685","219011344069620",28.69,36.50,0,321.31,380.52,106.2,100.6,0.526,799780.5,799780.5,17048,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055925,2317291.00
08/06/2017 17:45,2,3.672,ACTIVE,215.77,351.67,60.028,1502055903,"201051344000917","219011344069620",28.75,39.30,0,322.81,380.52,107.0,101.3,0.513,796474.2,796474.2,17043,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055926,2317292.00
08/06/2017 17:45,2,3.670,ACTIVE,215.32,350.77,59.981,1502055903,"201051344001145","219011344069620",29.02,35.60,0,322.51,381.42,107.9,102.2,0.499,804488.3,804488.3,17030,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055927,2317293.00
08/06/2017 17:45,2,3.660,ACTIVE,216.00,351.37,60.002,1502055903,"201051344000651","219011344069620",28.61,40.60,0,326.42,381.12,106.0,100.4,0.491,793421.0,793421.0,17023,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055928,2317294.00
08/06/2017 17:45,2,2.809,ACTIVE,212.38,342.05,59.986,1502055903,"274151322000088","219011344069620",28.27,39.00,0,323.41,364.59,80.4,75.7,0.301,999550.0,999550.0,16916,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055929,2317295.00
08/06/2017 17:45,2,2.008,ACTIVE,213.51,424.11,59.970,1502055903,"274151322000068","219011344069620",38.27,40.20,0,395.55,456.27,77.5,72.9,0.539,870244.7,870244.7,17311,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055930,2317296.00
08/06/2017 17:45,2,3.668,ACTIVE,215.54,351.07,59.996,1502055903,"201051344001135","219011344069620",28.47,40.20,0,318.61,384.13,105.7,100.1,0.495,788964.7,788964.7,16992,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055931,2317297.00
08/06/2017 17:45,2,3.617,ACTIVE,215.09,350.47,59.991,1502055903,"201051344000594","219011344069620",28.84,43.20,0,322.51,380.22,105.7,100.1,0.486,808393.4,808393.4,17017,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055932,2317298.00
08/06/2017 17:45,2,3.678,ACTIVE,215.77,350.47,60.012,1502055903,"201051344001203","219011344069620",28.19,38.60,0,324.32,380.22,105.0,99.4,0.491,798874.0,798874.0,17050,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055933,2317299.00
08/06/2017 17:45,2,2.857,ACTIVE,212.83,347.76,59.996,1502055903,"274151322000054","219011344069620",27.75,40.40,0,323.11,364.89,80.3,75.6,0.296,1015564.7,1015564.7,16901,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055934,2317300.00
08/06/2017 17:45,2,3.633,ACTIVE,215.77,350.77,59.986,1502055903,"201051344000867","219011344069620",28.45,39.30,0,323.72,380.82,104.6,99.1,0.477,792577.4,792577.4,17049,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055934,2317301.00
08/06/2017 17:45,2,3.438,ACTIVE,215.77,351.37,59.991,1502055903,"201051344001093","219011344069620",28.90,36.50,0,323.11,379.02,100.7,95.2,0.460,796452.1,796452.1,17051,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055935,2317302.00
08/06/2017 17:45,2,3.662,ACTIVE,216.00,353.17,59.996,1502055903,"201051344000900","219011344069620",28.19,35.40,0,327.02,382.33,104.5,99.0,0.482,814497.5,814497.5,17052,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055937,2317303.00
08/06/2017 17:45,2,3.529,ACTIVE,216.00,351.67,59.996,1502055903,"201051344000648","219011344069620",28.33,36.80,0,327.62,382.33,101.3,95.9,0.482,801190.2,801190.2,17024,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055938,2317304.00
08/06/2017 17:45,2,3.570,ACTIVE,216.00,352.27,59.991,1502055903,"201051344000569","219011344069620",28.67,37.00,0,327.32,382.63,103.8,98.2,0.491,816195.2,816195.2,16996,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055938,2317305.00
08/06/2017 17:45,2,3.635,ACTIVE,216.22,352.27,59.986,1502055903,"201051344000983","219011344069620",28.69,37.80,0,327.32,381.73,105.7,100.1,0.504,806994.2,806994.2,17028,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055939,2317306.00
08/06/2017 17:45,2,3.609,ACTIVE,216.22,352.27,59.975,1502055903,"201051344001158","219011344069620",28.33,37.80,0,327.32,382.33,103.5,98.0,0.486,791095.3,791095.3,17027,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055940,2317307.00
08/06/2017 17:45,2,3.488,ACTIVE,216.45,353.17,59.991,1502055903,"201051344000576","219011344069620",28.67,36.00,0,328.52,382.33,101.3,95.8,0.482,805641.7,805641.7,17039,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055941,2317308.00
08/06/2017 17:45,2,2.896,ACTIVE,212.83,346.86,59.991,1502055903,"274151322000087","219011344069620",28.31,50.60,0,322.51,364.59,83.0,78.2,0.296,990626.8,990626.8,17145,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502055942,2317309.00
08/06/2017 18:00,2,3.100,ACTIVE,216.00,350.47,59.986,1502056803,"201051344000645","219011344069620",28.05,37.50,0,337.84,375.71,88.0,83.0,0.407,804581.9,804581.9,17014,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056804,2317310.00
08/06/2017 18:00,2,2.369,ACTIVE,212.83,357.38,59.981,1502056803,"274151322000085","219011344069620",27.71,37.50,0,329.73,378.12,66.5,62.2,0.455,1010431.1,1010431.1,16915,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056805,2317311.00
08/06/2017 18:00,2,3.145,ACTIVE,215.77,351.97,59.986,1502056803,"201051344000633","219011344069620",28.47,37.80,0,336.94,376.62,90.7,85.6,0.429,791660.7,791660.7,17064,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056806,2317312.00
08/06/2017 18:00,2,3.100,ACTIVE,216.22,350.77,59.986,1502056803,"201051344000469","219011344069620",28.45,35.40,0,335.74,376.62,89.3,84.3,0.424,795517.6,795517.6,17030,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056807,2317313.00
08/06/2017 18:00,2,3.160,ACTIVE,214.64,349.26,59.986,1502056803,"201051344000646","219011344069620",28.78,33.30,0,332.73,376.31,92.1,87.0,0.438,789965.5,789965.5,17018,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056808,2317314.00
08/06/2017 18:00,2,2.430,ACTIVE,212.83,363.69,59.981,1502056803,"274151322000052","219011344069620",28.77,36.00,0,328.52,377.82,70.8,66.4,0.491,1052346.7,1052346.7,16913,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056808,2317315.00
08/06/2017 18:00,2,3.377,ACTIVE,215.54,349.56,59.996,1502056803,"201051344000585","219011344069620",28.51,35.20,0,333.33,376.62,97.5,92.1,0.460,803819.0,803819.0,17016,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056809,2317316.00
08/06/2017 18:00,2,3.096,ACTIVE,214.64,348.06,59.981,1502056803,"201051344001230","219011344069620",28.80,33.50,0,333.93,374.51,90.3,85.2,0.429,794440.9,794440.9,17057,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056810,2317317.00
08/06/2017 18:00,2,3.119,ACTIVE,215.54,349.56,59.996,1502056803,"201051344000582","219011344069620",28.73,39.30,0,333.03,375.71,90.8,85.7,0.429,783461.0,783461.0,17007,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056811,2317318.00
08/06/2017 18:00,2,3.021,ACTIVE,214.64,348.96,59.986,1502056803,"201051344000955","219011344069620",29.22,36.30,0,334.54,374.51,89.4,84.4,0.429,803565.2,803565.2,17032,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056812,2317319.00
08/06/2017 18:00,2,1.674,ACTIVE,212.83,403.37,59.981,1502056803,"274151322000094","219011344069620",36.94,37.30,0,385.63,455.37,62.5,58.4,0.433,869443.4,869443.4,17299,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056813,2317320.00
08/06/2017 18:00,2,3.166,ACTIVE,216.00,350.47,59.975,1502056803,"201051344000579","219011344069620",28.75,37.30,0,337.84,376.92,92.2,87.1,0.433,813783.4,813783.4,17026,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056814,2317321.00
08/06/2017 18:00,2,3.135,ACTIVE,214.64,348.06,59.975,1502056803,"201051344000890","219011344069620",28.80,34.30,0,333.63,375.71,91.6,86.5,0.424,797637.1,797637.1,17029,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056815,2317322.00
08/06/2017 18:00,2,3.070,ACTIVE,215.32,349.86,59.986,1502056803,"201051344000438","219011344069620",29.16,36.00,0,334.24,375.71,90.7,85.7,0.433,799962.8,799962.8,17011,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056816,2317323.00
08/06/2017 18:00,2,3.109,ACTIVE,215.09,354.37,60.023,1502056803,"201051344000417","219011344069620",18.73,31.50,0,333.63,385.03,59.0,55.0,0.504,714570.8,714570.8,17054,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056817,2317324.00
08/06/2017 18:00,2,2.502,ACTIVE,212.83,348.66,59.981,1502056803,"274151322000083","219011344069620",28.75,38.40,0,328.52,377.52,72.9,68.4,0.535,1041725.1,1041725.1,16926,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056817,2317325.00
08/06/2017 18:00,2,2.570,ACTIVE,213.29,361.29,59.986,1502056803,"274151322000076","219011344069620",29.30,38.80,0,329.43,378.72,76.2,71.7,0.539,1112134.3,1112134.3,16919,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056818,2317326.00
08/06/2017 18:00,2,3.090,ACTIVE,215.32,350.77,59.981,1502056803,"201051344000868","219011344069620",28.53,35.80,0,334.84,375.11,89.2,84.2,0.411,793861.2,793861.2,17044,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056819,2317327.00
08/06/2017 18:00,2,2.678,ACTIVE,212.61,343.55,59.986,1502056803,"274151322000095","219011344069620",29.12,41.50,0,334.24,363.69,79.0,74.3,0.301,1101429.1,1101429.1,16937,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056820,2317328.00
08/06/2017 18:00,2,3.137,ACTIVE,216.00,356.48,59.975,1502056803,"201051344000988","219011344069620",18.51,34.00,0,336.04,387.74,58.8,54.9,0.486,686624.3,686624.3,17015,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056821,2317329.00
08/06/2017 18:00,2,3.250,ACTIVE,215.32,347.46,59.981,1502056803,"201051344001025","219011344069620",28.51,37.00,0,333.33,375.71,93.9,88.7,0.424,800813.2,800813.2,17016,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056822,2317330.00
08/06/2017 18:00,2,3.133,ACTIVE,216.00,350.77,59.981,1502056803,"201051344000458","219011344069620",28.33,37.80,0,338.14,376.62,89.9,84.8,0.433,805027.9,805027.9,17011,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056823,2317331.00
08/06/2017 18:00,2,3.090,ACTIVE,216.45,352.27,59.986,1502056803,"201051344000853","219011344069620",28.65,36.50,0,338.74,378.72,89.7,84.7,0.429,806358.9,806358.9,17033,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056824,2317332.00
08/06/2017 18:00,2,3.111,ACTIVE,214.87,349.56,59.970,1502056803,"201051344000685","219011344069620",29.10,35.00,0,333.33,375.41,91.7,86.6,0.455,799803.9,799803.9,17049,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056825,2317333.00
08/06/2017 18:00,2,3.178,ACTIVE,215.32,348.96,59.986,1502056803,"201051344000917","219011344069620",28.78,38.60,0,333.33,375.71,92.6,87.5,0.438,796497.8,796497.8,17044,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056826,2317334.00
08/06/2017 18:00,2,3.197,ACTIVE,215.09,349.26,60.023,1502056803,"201051344001145","219011344069620",28.86,34.30,0,333.63,376.62,93.5,88.3,0.438,804512.1,804512.1,17031,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056827,2317335.00
08/06/2017 18:00,2,3.178,ACTIVE,215.54,349.56,59.986,1502056803,"201051344000651","219011344069620",28.49,39.30,0,333.93,375.11,91.7,86.6,0.424,793444.3,793444.3,17024,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056828,2317336.00
08/06/2017 18:00,2,2.309,ACTIVE,212.38,348.66,59.981,1502056803,"274151322000088","219011344069620",28.33,35.00,0,328.52,378.72,66.2,62.0,0.451,999567.2,999567.2,16917,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056828,2317337.00
08/06/2017 18:00,2,1.656,ACTIVE,213.29,423.50,59.991,1502056803,"274151322000068","219011344069620",38.47,36.00,0,388.04,466.79,64.4,60.2,0.438,870261.3,870261.3,17312,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056829,2317338.00
08/06/2017 18:00,2,3.129,ACTIVE,215.09,347.76,59.959,1502056803,"201051344001135","219011344069620",28.92,37.80,0,334.54,374.21,91.6,86.5,0.424,788988.0,788988.0,16993,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056830,2317339.00
08/06/2017 18:00,2,3.137,ACTIVE,215.09,349.56,60.002,1502056803,"201051344000594","219011344069620",28.75,41.00,0,333.63,375.71,91.3,86.2,0.424,808416.7,808416.7,17018,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056831,2317340.00
08/06/2017 18:00,2,3.133,ACTIVE,215.32,348.36,59.938,1502056803,"201051344001203","219011344069620",28.65,37.00,0,333.93,376.01,91.0,85.9,0.433,798897.1,798897.1,17051,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056832,2317341.00
08/06/2017 18:00,2,2.375,ACTIVE,212.61,346.56,59.970,1502056803,"274151322000054","219011344069620",27.73,36.30,0,328.52,379.32,66.7,62.5,0.446,1015582.0,1015582.0,16902,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056833,2317342.00
08/06/2017 18:00,2,3.117,ACTIVE,215.54,348.96,59.991,1502056803,"201051344000867","219011344069620",28.53,38.60,0,335.14,374.81,90.1,85.1,0.415,792600.4,792600.4,17050,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056834,2317343.00
08/06/2017 18:00,2,2.969,ACTIVE,215.54,349.56,60.039,1502056803,"201051344001093","219011344069620",28.73,35.00,0,333.93,375.11,86.3,81.4,0.398,796474.2,796474.2,17052,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056835,2317344.00
08/06/2017 18:00,2,3.096,ACTIVE,215.77,350.47,59.996,1502056803,"201051344000900","219011344069620",28.59,35.60,0,337.54,376.01,89.6,84.6,0.415,814520.4,814520.4,17053,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056836,2317345.00
08/06/2017 18:00,2,3.027,ACTIVE,216.00,349.86,59.991,1502056803,"201051344000648","219011344069620",28.31,36.30,0,338.44,375.41,86.8,81.9,0.411,801212.4,801212.4,17025,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056837,2317346.00
08/06/2017 18:00,2,3.113,ACTIVE,216.00,349.86,60.002,1502056803,"201051344000569","219011344069620",28.19,36.50,0,336.94,376.62,88.9,83.9,0.420,816217.9,816217.9,16997,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056838,2317347.00
08/06/2017 18:00,2,3.178,ACTIVE,216.22,350.17,60.034,1502056803,"201051344000983","219011344069620",28.29,37.30,0,336.94,376.62,91.1,86.0,0.433,807017.5,807017.5,17029,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056839,2317348.00
08/06/2017 18:00,2,3.119,ACTIVE,216.00,350.17,59.996,1502056803,"201051344001158","219011344069620",28.29,36.80,0,337.54,375.41,89.4,84.4,0.420,791118.0,791118.0,17028,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056839,2317349.00
08/06/2017 18:00,2,3.041,ACTIVE,216.22,351.97,59.996,1502056803,"201051344000576","219011344069620",28.07,36.30,0,338.14,375.71,86.4,81.5,0.411,805663.9,805663.9,17040,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056840,2317350.00
08/06/2017 18:00,2,2.408,ACTIVE,212.61,348.36,59.986,1502056803,"274151322000087","219011344069620",28.29,46.20,0,331.53,377.82,68.9,64.6,0.455,990644.6,990644.6,17146,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502056841,2317351.00
08/06/2017 18:15,2,2.543,ACTIVE,215.09,360.69,59.970,1502057704,"201051344000645","219011344069620",28.27,35.60,0,318.30,390.44,72.8,68.4,0.610,804600.8,804600.8,17015,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057705,2317352.00
08/06/2017 18:15,2,1.861,ACTIVE,212.38,356.18,59.954,1502057704,"274151322000085","219011344069620",27.75,35.20,0,334.54,372.41,52.4,48.6,0.362,1010444.9,1010444.9,16916,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057706,2317353.00
08/06/2017 18:15,2,2.576,ACTIVE,214.87,360.38,59.975,1502057704,"201051344000633","219011344069620",28.90,35.00,0,318.91,391.94,75.4,70.9,0.641,791680.3,791680.3,17065,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057707,2317354.00
08/06/2017 18:15,2,2.543,ACTIVE,214.87,359.78,59.959,1502057704,"201051344000469","219011344069620",28.73,33.50,0,317.70,390.74,74.0,69.5,0.632,795536.9,795536.9,17031,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057708,2317355.00
08/06/2017 18:15,2,2.611,ACTIVE,214.19,359.18,59.965,1502057704,"201051344000646","219011344069620",28.96,31.30,0,318.30,389.54,76.6,72.0,0.650,789985.4,789985.4,17019,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057709,2317356.00
08/06/2017 18:15,2,1.900,ACTIVE,212.16,349.86,59.933,1502057704,"274151322000052","219011344069620",28.94,33.30,0,333.63,374.81,55.6,51.8,0.398,1052361.5,1052361.5,16914,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057710,2317357.00
08/06/2017 18:15,2,2.826,ACTIVE,215.09,349.56,59.965,1502057704,"201051344000585","219011344069620",28.78,33.00,0,333.93,371.51,82.4,77.6,0.380,803840.3,803840.3,17017,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057710,2317358.00
08/06/2017 18:15,2,2.566,ACTIVE,214.19,357.98,59.949,1502057704,"201051344001230","219011344069620",28.73,31.50,0,319.81,387.14,74.6,70.1,0.628,794460.3,794460.3,17058,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057711,2317359.00
08/06/2017 18:15,2,2.578,ACTIVE,215.09,360.69,59.944,1502057704,"201051344000582","219011344069620",28.86,37.50,0,318.61,390.74,75.3,70.8,0.632,783480.6,783480.6,17008,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057712,2317360.00
08/06/2017 18:15,2,2.494,ACTIVE,214.19,357.38,59.938,1502057704,"201051344000955","219011344069620",29.20,33.30,0,318.00,387.74,73.8,69.3,0.623,803584.4,803584.4,17033,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057713,2317361.00
08/06/2017 18:15,2,1.229,ACTIVE,211.93,429.82,59.954,1502057704,"274151322000094","219011344069620",39.56,35.00,0,387.74,449.95,48.8,45.2,0.336,869456.5,869456.5,17300,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057714,2317362.00
08/06/2017 18:15,2,2.666,ACTIVE,215.09,360.99,59.954,1502057704,"201051344000579","219011344069620",28.37,35.20,0,318.61,391.34,76.6,72.0,0.645,813803.4,813803.4,17027,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057715,2317363.00
08/06/2017 18:15,2,2.611,ACTIVE,214.19,357.98,59.949,1502057704,"201051344000890","219011344069620",28.75,32.60,0,319.21,388.94,76.1,71.6,0.623,797656.9,797656.9,17030,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057716,2317364.00
08/06/2017 18:15,2,2.533,ACTIVE,214.87,360.08,59.954,1502057704,"201051344000438","219011344069620",29.20,33.50,0,317.40,389.54,74.9,70.4,0.636,799982.3,799982.3,17012,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057717,2317365.00
08/06/2017 18:15,2,2.604,ACTIVE,214.64,352.57,59.949,1502057704,"201051344000417","219011344069620",18.55,30.00,0,333.33,379.02,48.9,45.3,0.415,714583.4,714583.4,17055,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057718,2317366.00
08/06/2017 18:15,2,2.006,ACTIVE,211.93,352.87,59.938,1502057704,"274151322000083","219011344069620",28.43,35.40,0,333.63,375.71,57.7,53.8,0.420,1041740.4,1041740.4,16927,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057719,2317367.00
08/06/2017 18:15,2,2.023,ACTIVE,212.83,350.17,59.949,1502057704,"274151322000076","219011344069620",29.28,34.50,0,335.14,377.52,60.0,56.0,0.420,1112150.3,1112150.3,16920,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057720,2317368.00
08/06/2017 18:15,2,2.561,ACTIVE,214.41,358.88,59.907,1502057704,"201051344000868","219011344069620",28.57,34.00,0,317.70,390.14,74.1,69.6,0.601,793880.5,793880.5,17045,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057721,2317369.00
08/06/2017 18:15,2,2.111,ACTIVE,211.70,352.87,59.954,1502057704,"274151322000095","219011344069620",29.26,36.30,0,329.43,377.22,62.6,58.5,0.433,1101445.7,1101445.7,16938,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057722,2317370.00
08/06/2017 18:15,2,2.609,ACTIVE,214.87,354.67,59.981,1502057704,"201051344000988","219011344069620",18.47,32.20,0,335.44,381.73,48.8,45.2,0.411,686636.8,686636.8,17016,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057723,2317371.00
08/06/2017 18:15,2,2.660,ACTIVE,214.64,348.36,59.954,1502057704,"201051344001025","219011344069620",29.04,34.50,0,333.93,371.81,78.3,73.6,0.354,800833.6,800833.6,17017,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057723,2317372.00
08/06/2017 18:15,2,2.582,ACTIVE,215.09,359.78,59.922,1502057704,"201051344000458","219011344069620",28.61,35.60,0,319.81,391.34,74.8,70.3,0.645,805047.3,805047.3,17012,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057724,2317373.00
08/06/2017 18:15,2,2.584,ACTIVE,215.32,361.29,59.965,1502057704,"201051344000853","219011344069620",28.49,34.80,0,321.91,395.55,74.6,70.0,0.632,806378.3,806378.3,17034,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057725,2317374.00
08/06/2017 18:15,2,2.594,ACTIVE,214.41,358.88,59.917,1502057704,"201051344000685","219011344069620",28.92,32.80,0,315.90,389.84,76.0,71.4,0.663,799823.7,799823.7,17050,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057726,2317375.00
08/06/2017 18:15,2,2.633,ACTIVE,214.64,360.08,59.901,1502057704,"201051344000917","219011344069620",28.88,36.50,0,317.70,391.04,77.0,72.4,0.654,796517.8,796517.8,17045,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057727,2317376.00
08/06/2017 18:15,2,2.656,ACTIVE,214.41,359.78,59.981,1502057704,"201051344001145","219011344069620",28.84,32.60,0,315.90,389.54,77.7,73.0,0.641,804532.3,804532.3,17032,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057728,2317377.00
08/06/2017 18:15,2,2.615,ACTIVE,214.87,360.38,59.944,1502057704,"201051344000651","219011344069620",28.78,36.50,0,318.91,390.44,76.2,71.7,0.636,793464.2,793464.2,17025,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057729,2317378.00
08/06/2017 18:15,2,1.799,ACTIVE,212.16,344.45,59.954,1502057704,"274151322000088","219011344069620",28.27,32.60,0,333.93,372.41,51.4,47.7,0.345,999580.9,999580.9,16918,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057730,2317379.00
08/06/2017 18:15,2,1.312,ACTIVE,212.61,406.37,59.949,1502057704,"274151322000068","219011344069620",37.95,34.00,0,388.64,445.75,50.4,46.8,0.336,870274.7,870274.7,17313,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057731,2317380.00
08/06/2017 18:15,2,2.596,ACTIVE,214.64,358.28,59.944,1502057704,"201051344001135","219011344069620",28.98,35.00,0,318.91,388.94,76.3,71.7,0.636,789007.8,789007.8,16994,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057732,2317381.00
08/06/2017 18:15,2,2.590,ACTIVE,214.19,359.48,59.981,1502057704,"201051344000594","219011344069620",28.86,38.40,0,315.30,389.24,75.8,71.2,0.628,808436.4,808436.4,17019,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057732,2317382.00
08/06/2017 18:15,2,2.590,ACTIVE,214.87,358.58,59.949,1502057704,"201051344001203","219011344069620",28.63,34.80,0,317.40,390.14,75.1,70.5,0.632,798916.7,798916.7,17052,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057733,2317383.00
08/06/2017 18:15,2,1.859,ACTIVE,212.61,355.88,59.944,1502057704,"274151322000054","219011344069620",27.77,34.00,0,333.63,373.91,52.4,48.6,0.362,1015595.9,1015595.9,16903,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057734,2317384.00
08/06/2017 18:15,2,2.562,ACTIVE,214.64,358.58,59.928,1502057704,"201051344000867","219011344069620",28.80,36.30,0,319.21,389.24,74.8,70.3,0.610,792619.8,792619.8,17051,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057735,2317385.00
08/06/2017 18:15,2,2.402,ACTIVE,214.87,358.88,59.912,1502057704,"201051344001093","219011344069620",29.10,32.80,0,318.30,389.54,70.7,66.3,0.583,796492.7,796492.7,17053,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057736,2317386.00
08/06/2017 18:15,2,2.561,ACTIVE,214.87,360.08,59.986,1502057704,"201051344000900","219011344069620",28.51,35.00,0,317.40,390.44,73.9,69.4,0.610,814539.7,814539.7,17054,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057737,2317387.00
08/06/2017 18:15,2,2.494,ACTIVE,214.87,358.88,59.981,1502057704,"201051344000648","219011344069620",28.37,34.30,0,318.30,391.34,71.7,67.3,0.605,801231.1,801231.1,17026,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057738,2317388.00
08/06/2017 18:15,2,2.582,ACTIVE,214.87,360.08,59.986,1502057704,"201051344000569","219011344069620",28.13,35.00,0,319.51,390.74,73.6,69.1,0.623,816237.1,816237.1,16998,0,0,0,L,1122011218,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057739,2317389.00
08/06/2017 18:15,2,2.635,ACTIVE,214.87,360.99,59.954,1502057704,"201051344000983","219011344069620",28.37,35.40,0,318.30,391.04,75.8,71.2,0.645,807037.2,807037.2,17030,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057740,2317390.00
08/06/2017 18:15,2,2.549,ACTIVE,214.87,360.08,59.928,1502057704,"201051344001158","219011344069620",28.69,34.30,0,318.91,391.64,74.0,69.5,0.623,791137.3,791137.3,17029,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057741,2317391.00
08/06/2017 18:15,2,2.484,ACTIVE,215.09,361.29,59.970,1502057704,"201051344000576","219011344069620",28.25,34.50,0,318.91,394.05,71.1,66.7,0.601,805682.4,805682.4,17041,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057741,2317392.00
08/06/2017 18:15,2,1.881,ACTIVE,212.16,350.17,59.938,1502057704,"274151322000087","219011344069620",28.45,42.80,0,333.63,373.31,54.2,50.4,0.349,990659.0,990659.0,17147,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502057742,2317393.00
08/06/2017 18:30,2,1.998,ACTIVE,214.64,355.28,59.991,1502058603,"201051344000645","219011344069620",28.21,34.50,0,336.04,390.14,57.1,53.2,0.477,804615.9,804615.9,17016,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058604,2317394.00
08/06/2017 18:30,2,1.369,ACTIVE,212.38,341.75,59.975,1502058603,"274151322000085","219011344069620",27.75,33.50,0,334.24,364.89,38.5,35.2,0.261,1010455.4,1010455.4,16917,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058605,2317395.00
08/06/2017 18:30,2,2.027,ACTIVE,214.64,356.48,59.986,1502058603,"201051344000633","219011344069620",28.88,33.00,0,335.14,391.04,59.3,55.3,0.508,791696.0,791696.0,17066,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058606,2317396.00
08/06/2017 18:30,2,2.020,ACTIVE,214.64,355.58,59.986,1502058603,"201051344000469","219011344069620",28.47,32.60,0,336.34,390.74,58.2,54.2,0.499,795552.3,795552.3,17032,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058607,2317397.00
08/06/2017 18:30,2,2.074,ACTIVE,213.51,354.37,59.991,1502058603,"201051344000646","219011344069620",28.77,29.80,0,333.63,390.44,60.5,56.4,0.508,790001.4,790001.4,17020,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058608,2317398.00
08/06/2017 18:30,2,1.428,ACTIVE,211.93,351.67,59.986,1502058603,"274151322000052","219011344069620",28.45,32.00,0,333.33,366.10,41.1,37.8,0.274,1052372.6,1052372.6,16915,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058609,2317399.00
08/06/2017 18:30,2,2.287,ACTIVE,214.64,356.78,59.981,1502058603,"201051344000585","219011344069620",28.51,31.50,0,316.80,389.54,66.1,61.8,0.548,803857.6,803857.6,17018,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058610,2317400.00
08/06/2017 18:30,2,2.021,ACTIVE,213.96,351.97,60.012,1502058603,"201051344001230","219011344069620",28.71,30.00,0,333.33,386.83,58.8,54.8,0.491,794475.9,794475.9,17059,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058611,2317401.00
08/06/2017 18:30,2,2.072,ACTIVE,214.64,355.58,59.986,1502058603,"201051344000582","219011344069620",28.35,35.40,0,335.74,391.04,59.5,55.5,0.499,783496.3,783496.3,17009,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058611,2317402.00
08/06/2017 18:30,2,1.971,ACTIVE,213.74,352.87,59.996,1502058603,"201051344000955","219011344069620",28.96,32.40,0,333.33,388.34,57.8,53.9,0.491,803599.7,803599.7,17034,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058612,2317403.00
08/06/2017 18:30,2,0.928,ACTIVE,212.38,417.79,59.986,1502058603,"274151322000094","219011344069620",38.90,34.00,0,334.24,443.64,36.3,33.1,0.239,869466.3,869466.3,17301,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058613,2317404.00
08/06/2017 18:30,2,2.100,ACTIVE,214.41,355.58,60.007,1502058603,"201051344000579","219011344069620",28.61,32.80,0,335.74,392.55,60.8,56.8,0.504,813819.4,813819.4,17028,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058614,2317405.00
08/06/2017 18:30,2,2.053,ACTIVE,213.74,353.47,59.996,1502058603,"201051344000890","219011344069620",28.88,30.80,0,333.63,390.74,60.2,56.2,0.486,797672.8,797672.8,17031,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058615,2317406.00
08/06/2017 18:30,2,2.008,ACTIVE,214.19,354.37,59.996,1502058603,"201051344000438","219011344069620",28.94,32.40,0,333.63,390.44,59.0,55.0,0.504,799997.9,799997.9,17013,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058616,2317407.00
08/06/2017 18:30,2,2.033,ACTIVE,214.19,349.26,59.996,1502058603,"201051344000417","219011344069620",18.79,29.30,0,334.24,373.61,38.7,35.4,0.323,714593.4,714593.4,17056,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058617,2317408.00
08/06/2017 18:30,2,1.496,ACTIVE,211.93,351.67,60.002,1502058603,"274151322000083","219011344069620",28.47,33.30,0,332.43,367.30,43.1,39.7,0.309,1041752.1,1041752.1,16928,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058618,2317409.00
08/06/2017 18:30,2,1.480,ACTIVE,212.83,346.26,59.991,1502058603,"274151322000076","219011344069620",29.36,32.40,0,334.24,368.80,44.0,40.6,0.301,1112162.3,1112162.3,16921,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058619,2317410.00
08/06/2017 18:30,2,2.025,ACTIVE,213.96,354.07,60.012,1502058603,"201051344000868","219011344069620",28.41,33.00,0,335.74,388.64,58.3,54.3,0.482,793895.9,793895.9,17046,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058620,2317411.00
08/06/2017 18:30,2,1.568,ACTIVE,211.93,351.37,59.996,1502058603,"274151322000095","219011344069620",29.20,34.30,0,332.13,369.70,46.4,42.8,0.309,1101458.4,1101458.4,16939,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058620,2317412.00
08/06/2017 18:30,2,2.043,ACTIVE,214.19,351.67,59.959,1502058603,"201051344000988","219011344069620",18.57,32.00,0,336.04,376.92,38.5,35.2,0.327,686646.8,686646.8,17017,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058621,2317413.00
08/06/2017 18:30,2,2.133,ACTIVE,214.19,353.77,60.044,1502058603,"201051344001025","219011344069620",28.71,32.40,0,319.21,390.14,62.1,58.0,0.504,800849.9,800849.9,17018,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058622,2317414.00
08/06/2017 18:30,2,2.051,ACTIVE,214.41,354.97,60.012,1502058603,"201051344000458","219011344069620",28.37,34.00,0,336.64,390.74,59.0,55.0,0.504,805062.9,805062.9,17013,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058623,2317415.00
08/06/2017 18:30,2,2.035,ACTIVE,214.87,357.08,59.991,1502058603,"201051344000853","219011344069620",28.55,33.50,0,337.24,394.95,58.9,54.9,0.504,806393.9,806393.9,17035,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058624,2317416.00
08/06/2017 18:30,2,2.053,ACTIVE,214.19,354.07,59.981,1502058603,"201051344000685","219011344069620",28.75,31.30,0,332.43,391.04,59.8,55.7,0.526,799839.5,799839.5,17051,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058625,2317417.00
08/06/2017 18:30,2,2.096,ACTIVE,214.19,355.28,60.028,1502058603,"201051344000917","219011344069620",28.73,34.30,0,334.24,390.44,61.0,56.9,0.517,796533.9,796533.9,17046,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058626,2317418.00
08/06/2017 18:30,2,2.105,ACTIVE,214.19,355.28,59.991,1502058603,"201051344001145","219011344069620",28.86,30.30,0,334.24,391.34,61.5,57.5,0.499,804548.5,804548.5,17033,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058627,2317419.00
08/06/2017 18:30,2,2.061,ACTIVE,214.41,354.37,59.991,1502058603,"201051344000651","219011344069620",28.77,34.80,0,335.14,391.04,60.1,56.1,0.495,793480.1,793480.1,17026,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058628,2317420.00
08/06/2017 18:30,2,1.311,ACTIVE,211.93,349.56,59.981,1502058603,"274151322000088","219011344069620",28.17,31.30,0,333.33,364.59,37.4,34.2,0.247,999591.1,999591.1,16919,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058629,2317421.00
08/06/2017 18:30,2,0.967,ACTIVE,212.83,412.68,60.002,1502058603,"274151322000068","219011344069620",38.43,33.00,0,335.14,446.35,37.6,34.4,0.252,870284.8,870284.8,17314,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058630,2317422.00
08/06/2017 18:30,2,2.074,ACTIVE,213.96,353.47,60.028,1502058603,"201051344001135","219011344069620",28.61,33.30,0,334.24,389.54,60.1,56.1,0.495,789023.7,789023.7,16995,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058631,2317423.00
08/06/2017 18:30,2,2.025,ACTIVE,213.74,354.37,60.012,1502058603,"201051344000594","219011344069620",28.96,36.00,0,333.03,389.54,59.5,55.5,0.486,808452.2,808452.2,17020,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058632,2317424.00
08/06/2017 18:30,2,2.045,ACTIVE,214.41,354.07,59.986,1502058603,"201051344001203","219011344069620",28.55,32.80,0,334.84,390.44,59.1,55.2,0.491,798932.4,798932.4,17053,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058632,2317425.00
08/06/2017 18:30,2,1.371,ACTIVE,212.16,349.86,60.002,1502058603,"274151322000054","219011344069620",27.67,32.60,0,332.43,365.49,38.5,35.2,0.261,1015606.3,1015606.3,16904,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058633,2317426.00
08/06/2017 18:30,2,2.027,ACTIVE,214.19,353.47,59.981,1502058603,"201051344000867","219011344069620",28.69,34.50,0,334.54,389.24,58.9,54.9,0.477,792635.4,792635.4,17052,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058634,2317427.00
08/06/2017 18:30,2,1.896,ACTIVE,214.41,353.47,59.933,1502058603,"201051344001093","219011344069620",28.69,31.50,0,335.14,387.74,55.2,51.3,0.446,796507.3,796507.3,17054,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058635,2317428.00
08/06/2017 18:30,2,1.982,ACTIVE,214.41,354.37,60.012,1502058603,"201051344000900","219011344069620",28.86,33.80,0,336.64,389.54,58.0,54.1,0.477,814555.1,814555.1,17055,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058636,2317429.00
