ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 18:30,2,1.941,ACTIVE,214.41,354.37,59.944,1502058603,"201051344000648","219011344069620",28.45,33.00,0,336.64,388.64,56.0,52.1,0.464,801245.9,801245.9,17027,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058637,2317430.00
08/06/2017 18:30,2,2.006,ACTIVE,214.19,354.97,60.044,1502058603,"201051344000569","219011344069620",28.61,34.00,0,336.34,389.84,58.1,54.1,0.491,816252.4,816252.4,16999,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058638,2317431.00
08/06/2017 18:30,2,2.074,ACTIVE,214.41,355.58,59.991,1502058603,"201051344000983","219011344069620",28.57,34.00,0,335.74,391.04,60.1,56.1,0.513,807053.0,807053.0,17031,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058639,2317432.00
08/06/2017 18:30,2,2.029,ACTIVE,214.41,354.67,59.928,1502058603,"201051344001158","219011344069620",28.37,32.80,0,336.04,391.04,58.3,54.3,0.491,791152.8,791152.8,17030,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058640,2317433.00
08/06/2017 18:30,2,1.932,ACTIVE,214.64,354.67,60.039,1502058603,"201051344000576","219011344069620",28.43,33.30,0,336.04,390.74,55.6,51.8,0.468,805697.2,805697.2,17042,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058641,2317434.00
08/06/2017 18:30,2,1.410,ACTIVE,212.61,343.25,59.991,1502058603,"274151322000087","219011344069620",27.95,40.80,0,332.73,365.19,39.9,36.6,0.252,990669.8,990669.8,17148,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502058642,2317435.00
08/06/2017 18:45,2,1.490,ACTIVE,214.19,349.56,59.981,1502059503,"201051344000645","219011344069620",27.83,33.30,0,336.04,379.32,42.0,38.6,0.349,804627.4,804627.4,17017,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059504,2317436.00
08/06/2017 18:45,2,0.582,ACTIVE,212.16,341.45,59.975,1502059503,"274151322000085","219011344069620",30.65,32.40,0,333.63,357.38,18.1,15.6,0.115,1010462.4,1010462.4,16918,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059505,2317437.00
08/06/2017 18:45,2,1.531,ACTIVE,214.19,351.07,59.986,1502059503,"201051344000633","219011344069620",28.59,31.80,0,334.24,381.12,44.4,40.9,0.376,791708.0,791708.0,17067,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059506,2317438.00
08/06/2017 18:45,2,1.506,ACTIVE,214.19,350.17,60.007,1502059503,"201051344000469","219011344069620",28.31,31.50,0,334.84,379.02,43.2,39.8,0.371,795564.0,795564.0,17033,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059507,2317439.00
08/06/2017 18:45,2,1.559,ACTIVE,213.29,349.56,59.981,1502059503,"201051344000646","219011344069620",28.82,28.50,0,333.33,379.02,45.5,42.0,0.384,790013.7,790013.7,17021,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059508,2317440.00
08/06/2017 18:45,2,0.990,ACTIVE,211.93,342.65,59.975,1502059503,"274151322000052","219011344069620",28.35,30.50,0,333.03,358.58,28.4,25.5,0.186,1052380.5,1052380.5,16916,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059509,2317441.00
08/06/2017 18:45,2,1.717,ACTIVE,213.96,351.97,59.975,1502059503,"201051344000585","219011344069620",29.14,30.00,0,334.24,382.63,50.7,47.0,0.407,803871.2,803871.2,17019,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059510,2317442.00
08/06/2017 18:45,2,1.510,ACTIVE,213.51,347.76,59.975,1502059503,"201051344001230","219011344069620",28.55,28.50,0,332.13,377.52,43.7,40.3,0.362,794487.7,794487.7,17060,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059511,2317443.00
08/06/2017 18:45,2,1.529,ACTIVE,214.19,350.47,59.938,1502059503,"201051344000582","219011344069620",28.84,33.80,0,334.54,380.22,44.7,41.2,0.371,783508.4,783508.4,17010,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059512,2317444.00
08/06/2017 18:45,2,1.465,ACTIVE,213.29,347.76,59.975,1502059503,"201051344000955","219011344069620",28.88,31.30,0,332.43,377.52,42.9,39.5,0.358,803611.3,803611.3,17035,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059513,2317445.00
08/06/2017 18:45,2,0.650,ACTIVE,212.16,407.27,59.965,1502059503,"274151322000094","219011344069620",38.31,33.00,0,332.43,432.82,25.1,22.3,0.164,869473.2,869473.2,17302,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059514,2317446.00
08/06/2017 18:45,2,1.572,ACTIVE,213.96,350.17,59.922,1502059503,"201051344000579","219011344069620",28.71,30.80,0,335.74,381.42,45.8,42.2,0.371,813831.8,813831.8,17029,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059515,2317447.00
08/06/2017 18:45,2,1.555,ACTIVE,213.29,347.76,59.975,1502059503,"201051344000890","219011344069620",28.63,29.50,0,333.33,379.62,45.1,41.6,0.362,797685.0,797685.0,17032,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059516,2317448.00
08/06/2017 18:45,2,1.488,ACTIVE,213.74,349.26,59.970,1502059503,"201051344000438","219011344069620",29.08,30.80,0,335.14,379.62,43.9,40.4,0.367,800009.8,800009.8,17014,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059516,2317449.00
08/06/2017 18:45,2,1.541,ACTIVE,213.74,345.06,59.975,1502059503,"201051344000417","219011344069620",18.63,28.30,0,333.93,365.80,29.1,26.1,0.234,714601.1,714601.1,17057,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059517,2317450.00
08/06/2017 18:45,2,1.037,ACTIVE,211.93,345.06,59.970,1502059503,"274151322000083","219011344069620",28.65,31.80,0,333.03,359.48,30.1,27.2,0.212,1041760.4,1041760.4,16929,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059518,2317451.00
08/06/2017 18:45,2,1.016,ACTIVE,212.61,341.75,59.975,1502059503,"274151322000076","219011344069620",29.20,31.30,0,333.93,360.38,30.1,27.1,0.203,1112170.7,1112170.7,16922,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059519,2317452.00
08/06/2017 18:45,2,1.496,ACTIVE,213.51,349.56,59.970,1502059503,"201051344000868","219011344069620",28.67,32.00,0,333.03,378.72,43.4,40.0,0.349,793907.6,793907.6,17047,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059520,2317453.00
08/06/2017 18:45,2,1.088,ACTIVE,211.70,344.76,59.965,1502059503,"274151322000095","219011344069620",29.08,32.60,0,332.73,360.69,32.0,29.0,0.217,1101467.3,1101467.3,16940,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059521,2317454.00
08/06/2017 18:45,2,1.523,ACTIVE,213.96,347.46,59.917,1502059503,"201051344000988","219011344069620",18.53,30.50,0,335.74,368.50,28.6,25.7,0.234,686654.4,686654.4,17018,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059522,2317455.00
08/06/2017 18:45,2,1.604,ACTIVE,213.74,348.96,59.975,1502059503,"201051344001025","219011344069620",28.90,30.80,0,334.24,380.82,46.9,43.4,0.376,800862.5,800862.5,17019,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059523,2317456.00
08/06/2017 18:45,2,1.527,ACTIVE,213.96,349.56,60.039,1502059503,"201051344000458","219011344069620",28.43,32.80,0,335.74,380.22,44.0,40.6,0.376,805074.8,805074.8,17014,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059524,2317457.00
08/06/2017 18:45,2,1.516,ACTIVE,214.64,351.37,59.965,1502059503,"201051344000853","219011344069620",28.57,32.40,0,336.94,381.42,43.8,40.4,0.362,806405.7,806405.7,17036,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059525,2317458.00
08/06/2017 18:45,2,1.514,ACTIVE,213.74,349.86,59.970,1502059503,"201051344000685","219011344069620",28.96,29.80,0,333.03,380.82,44.5,41.0,0.384,799851.5,799851.5,17052,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059525,2317459.00
08/06/2017 18:45,2,1.564,ACTIVE,213.96,350.47,59.970,1502059503,"201051344000917","219011344069620",28.92,32.80,0,333.33,380.22,45.9,42.4,0.376,796546.3,796546.3,17047,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059526,2317460.00
08/06/2017 18:45,2,1.576,ACTIVE,213.74,349.56,59.981,1502059503,"201051344001145","219011344069620",29.06,28.50,0,335.14,381.12,46.5,42.9,0.371,804561.0,804561.0,17034,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059527,2317461.00
08/06/2017 18:45,2,1.549,ACTIVE,213.96,350.17,60.012,1502059503,"201051344000651","219011344069620",28.65,32.80,0,334.54,379.92,45.0,41.5,0.367,793492.2,793492.2,17027,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059528,2317462.00
08/06/2017 18:45,2,0.906,ACTIVE,211.48,339.95,59.965,1502059503,"274151322000088","219011344069620",27.79,30.30,0,333.03,356.78,25.4,22.6,0.172,999598.1,999598.1,16920,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059529,2317463.00
08/06/2017 18:45,2,0.684,ACTIVE,212.83,409.98,59.959,1502059503,"274151322000068","219011344069620",38.09,32.40,0,332.73,431.92,26.2,23.3,0.164,870291.9,870291.9,17315,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059530,2317464.00
08/06/2017 18:45,2,1.564,ACTIVE,213.51,348.66,59.965,1502059503,"201051344001135","219011344069620",28.61,31.50,0,334.24,379.92,45.3,41.8,0.367,789035.9,789035.9,16996,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059531,2317465.00
08/06/2017 18:45,2,1.529,ACTIVE,213.29,349.26,59.965,1502059503,"201051344000594","219011344069620",28.80,33.50,0,333.33,378.42,44.6,41.1,0.358,808464.2,808464.2,17021,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059532,2317466.00
08/06/2017 18:45,2,1.504,ACTIVE,213.96,349.26,59.970,1502059503,"201051344001203","219011344069620",28.94,31.50,0,334.24,379.92,44.1,40.7,0.362,798944.3,798944.3,17054,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059533,2317467.00
08/06/2017 18:45,2,0.932,ACTIVE,211.93,343.85,59.965,1502059503,"274151322000054","219011344069620",27.95,31.50,0,333.03,357.68,26.4,23.6,0.181,1015613.6,1015613.6,16905,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059534,2317468.00
08/06/2017 18:45,2,1.514,ACTIVE,213.74,348.96,59.959,1502059503,"201051344000867","219011344069620",28.67,32.60,0,334.84,378.12,44.0,40.5,0.349,792647.3,792647.3,17053,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059535,2317469.00
08/06/2017 18:45,2,1.391,ACTIVE,213.96,348.96,59.970,1502059503,"201051344001093","219011344069620",28.75,30.30,0,334.84,376.92,40.5,37.1,0.323,796518.3,796518.3,17055,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059535,2317470.00
08/06/2017 18:45,2,1.475,ACTIVE,213.74,349.56,60.002,1502059503,"201051344000900","219011344069620",28.73,33.30,0,334.84,379.62,42.9,39.5,0.349,814566.7,814566.7,17056,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059536,2317471.00
08/06/2017 18:45,2,1.436,ACTIVE,213.96,349.56,59.991,1502059503,"201051344000648","219011344069620",28.47,31.80,0,336.34,379.62,41.4,38.1,0.345,801257.1,801257.1,17028,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059537,2317472.00
08/06/2017 18:45,2,1.506,ACTIVE,213.96,349.86,59.986,1502059503,"201051344000569","219011344069620",28.47,33.00,0,335.44,379.62,43.5,40.0,0.362,816264.2,816264.2,17000,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059538,2317473.00
08/06/2017 18:45,2,1.549,ACTIVE,214.19,350.47,59.975,1502059503,"201051344000983","219011344069620",28.77,32.60,0,335.14,380.82,45.2,41.7,0.376,807065.2,807065.2,17032,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059539,2317474.00
08/06/2017 18:45,2,1.523,ACTIVE,213.96,349.26,59.970,1502059503,"201051344001158","219011344069620",28.17,31.00,0,335.74,379.02,43.5,40.1,0.362,791164.5,791164.5,17031,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059540,2317475.00
08/06/2017 18:45,2,1.432,ACTIVE,214.19,350.17,60.028,1502059503,"201051344000576","219011344069620",28.19,32.20,0,334.84,379.02,40.9,37.5,0.340,805708.3,805708.3,17043,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059541,2317476.00
08/06/2017 18:45,2,0.986,ACTIVE,211.93,342.65,59.981,1502059503,"274151322000087","219011344069620",27.83,38.80,0,333.33,357.68,27.8,24.9,0.159,990677.5,990677.5,17149,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502059542,2317477.00
08/06/2017 19:00,2,1.006,ACTIVE,213.51,345.06,60.023,1502060403,"201051344000645","219011344069620",28.17,32.20,0,334.54,368.50,28.7,25.8,0.230,804635.3,804635.3,17018,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060404,2317478.00
08/06/2017 19:00,2,0.488,ACTIVE,211.70,337.84,59.970,1502060403,"274151322000085","219011344069620",27.87,31.30,0,333.63,346.26,13.8,11.4,0.080,1010465.6,1010465.6,16919,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060405,2317479.00
08/06/2017 19:00,2,1.059,ACTIVE,213.74,346.56,59.991,1502060403,"201051344000633","219011344069620",28.49,30.30,0,332.73,370.90,30.6,27.6,0.243,791716.5,791716.5,17068,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060406,2317480.00
08/06/2017 19:00,2,1.025,ACTIVE,213.51,345.36,59.981,1502060403,"201051344000469","219011344069620",28.45,30.80,0,333.03,369.70,29.6,26.6,0.239,795572.2,795572.2,17034,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060407,2317481.00
08/06/2017 19:00,2,1.084,ACTIVE,212.83,344.76,59.981,1502060403,"201051344000646","219011344069620",28.90,27.50,0,332.73,369.40,31.8,28.8,0.252,790022.4,790022.4,17022,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060408,2317482.00
08/06/2017 19:00,2,0.664,ACTIVE,211.25,339.95,59.986,1502060403,"274151322000052","219011344069620",28.01,29.80,0,330.03,351.67,18.9,16.3,0.115,1052385.6,1052385.6,16917,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060409,2317483.00
08/06/2017 19:00,2,1.248,ACTIVE,213.51,346.86,59.975,1502060403,"201051344000585","219011344069620",28.71,28.80,0,333.33,371.81,36.3,33.1,0.287,803881.2,803881.2,17020,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060410,2317484.00
08/06/2017 19:00,2,1.045,ACTIVE,213.06,343.55,59.986,1502060403,"201051344001230","219011344069620",28.41,27.30,0,331.53,367.00,30.1,27.1,0.234,794496.1,794496.1,17061,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060411,2317485.00
08/06/2017 19:00,2,1.078,ACTIVE,213.74,345.66,59.949,1502060403,"201051344000582","219011344069620",28.43,32.40,0,332.43,369.70,31.1,28.0,0.247,783516.9,783516.9,17011,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060412,2317486.00
08/06/2017 19:00,2,1.010,ACTIVE,212.83,343.85,59.986,1502060403,"201051344000955","219011344069620",28.73,29.80,0,332.13,367.00,29.4,26.5,0.234,803619.5,803619.5,17036,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060413,2317487.00
08/06/2017 19:00,2,0.340,ACTIVE,211.70,424.71,59.986,1502060403,"274151322000094","219011344069620",40.08,32.20,0,332.13,434.33,13.9,11.5,0.088,869477.5,869477.5,17303,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060414,2317488.00
08/06/2017 19:00,2,1.090,ACTIVE,213.29,345.06,60.002,1502060403,"201051344000579","219011344069620",28.88,29.80,0,334.54,370.30,31.9,28.9,0.247,813840.6,813840.6,17030,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060415,2317489.00
08/06/2017 19:00,2,1.096,ACTIVE,213.06,344.15,59.981,1502060403,"201051344000890","219011344069620",28.31,28.30,0,332.73,368.80,31.4,28.4,0.239,797693.7,797693.7,17033,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060416,2317490.00
08/06/2017 19:00,2,1.043,ACTIVE,213.51,344.76,59.975,1502060403,"201051344000438","219011344069620",28.53,29.50,0,333.33,368.80,30.1,27.2,0.243,800018.2,800018.2,17015,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060417,2317491.00
08/06/2017 19:00,2,1.064,ACTIVE,213.51,342.35,59.975,1502060403,"201051344000417","219011344069620",18.79,27.50,0,333.03,358.28,20.3,17.6,0.155,714606.5,714606.5,17058,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060417,2317492.00
08/06/2017 19:00,2,0.691,ACTIVE,211.48,339.34,59.986,1502060403,"274151322000083","219011344069620",28.41,30.80,0,330.63,352.27,19.9,17.3,0.137,1041765.8,1041765.8,16930,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060418,2317493.00
08/06/2017 19:00,2,0.676,ACTIVE,212.16,340.85,59.949,1502060403,"274151322000076","219011344069620",28.57,29.80,0,331.23,352.87,19.6,17.0,0.124,1112176.1,1112176.1,16923,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060419,2317494.00
08/06/2017 19:00,2,1.062,ACTIVE,213.06,344.45,59.981,1502060403,"201051344000868","219011344069620",27.93,31.00,0,332.73,368.80,30.1,27.1,0.230,793915.9,793915.9,17048,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060420,2317495.00
08/06/2017 19:00,2,0.715,ACTIVE,211.70,337.84,59.959,1502060403,"274151322000095","219011344069620",28.73,31.30,0,329.73,353.17,20.8,18.1,0.128,1101473.1,1101473.1,16941,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060421,2317496.00
08/06/2017 19:00,2,1.055,ACTIVE,213.29,343.85,60.012,1502060403,"201051344000988","219011344069620",18.31,29.80,0,334.24,361.29,19.6,17.0,0.150,686659.6,686659.6,17019,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060422,2317497.00
08/06/2017 19:00,2,1.125,ACTIVE,213.29,344.76,59.970,1502060403,"201051344001025","219011344069620",28.75,29.30,0,333.33,370.60,32.8,29.7,0.252,800871.6,800871.6,17020,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060423,2317498.00
08/06/2017 19:00,2,1.041,ACTIVE,213.29,345.06,59.986,1502060403,"201051344000458","219011344069620",28.69,32.00,0,334.84,370.00,30.3,27.3,0.243,805083.2,805083.2,17015,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060424,2317499.00
08/06/2017 19:00,2,1.051,ACTIVE,213.96,346.26,59.970,1502060403,"201051344000853","219011344069620",28.35,31.50,0,335.74,370.60,30.2,27.2,0.243,806414.1,806414.1,17037,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060425,2317500.00
08/06/2017 19:00,2,1.049,ACTIVE,213.51,345.66,59.981,1502060403,"201051344000685","219011344069620",28.71,28.50,0,332.73,370.30,30.5,27.5,0.252,799860.0,799860.0,17053,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060426,2317501.00
08/06/2017 19:00,2,1.107,ACTIVE,213.51,345.36,59.981,1502060403,"201051344000917","219011344069620",28.37,31.30,0,331.53,370.30,31.8,28.8,0.256,796555.1,796555.1,17048,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060426,2317502.00
08/06/2017 19:00,2,1.105,ACTIVE,213.51,345.36,59.981,1502060403,"201051344001145","219011344069620",28.80,27.30,0,333.63,370.90,32.3,29.2,0.252,804570.0,804570.0,17035,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060427,2317503.00
08/06/2017 19:00,2,1.088,ACTIVE,213.51,345.06,60.002,1502060403,"201051344000651","219011344069620",28.21,31.30,0,334.24,369.70,31.1,28.1,0.247,793500.8,793500.8,17028,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060428,2317504.00
08/06/2017 19:00,2,0.590,ACTIVE,211.25,340.55,59.975,1502060403,"274151322000088","219011344069620",27.67,29.50,0,330.33,349.86,16.6,14.1,0.102,999602.6,999602.6,16921,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060429,2317505.00
08/06/2017 19:00,2,0.434,ACTIVE,212.16,413.59,59.981,1502060403,"274151322000068","219011344069620",38.86,31.30,0,331.83,422.30,17.2,14.7,0.097,870296.5,870296.5,17316,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060430,2317506.00
08/06/2017 19:00,2,1.102,ACTIVE,213.06,344.15,59.975,1502060403,"201051344001135","219011344069620",28.45,30.00,0,333.03,368.50,31.8,28.7,0.247,789044.7,789044.7,16997,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060431,2317507.00
08/06/2017 19:00,2,1.059,ACTIVE,212.83,344.45,59.975,1502060403,"201051344000594","219011344069620",28.55,31.80,0,332.13,369.10,30.6,27.6,0.239,808472.7,808472.7,17022,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060432,2317508.00
08/06/2017 19:00,2,1.057,ACTIVE,213.51,344.15,59.970,1502060403,"201051344001203","219011344069620",28.31,30.00,0,333.63,368.80,30.4,27.4,0.234,798952.7,798952.7,17055,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060433,2317509.00
08/06/2017 19:00,2,0.623,ACTIVE,211.70,341.15,59.970,1502060403,"274151322000054","219011344069620",27.57,30.50,0,330.33,350.77,17.4,14.9,0.110,1015618.3,1015618.3,16906,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060434,2317510.00
08/06/2017 19:00,2,1.068,ACTIVE,213.29,344.15,59.975,1502060403,"201051344000867","219011344069620",28.09,31.30,0,333.63,368.80,30.4,27.4,0.230,792655.7,792655.7,17054,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060435,2317511.00
08/06/2017 19:00,2,0.947,ACTIVE,213.51,344.15,60.012,1502060403,"201051344001093","219011344069620",28.39,29.00,0,333.93,366.10,27.2,24.4,0.208,796525.9,796525.9,17056,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060435,2317512.00
08/06/2017 19:00,2,1.018,ACTIVE,213.06,344.45,59.975,1502060403,"201051344000900","219011344069620",28.39,32.20,0,333.03,369.70,29.2,26.3,0.230,814574.8,814574.8,17057,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060436,2317513.00
08/06/2017 19:00,2,0.984,ACTIVE,213.51,344.45,59.959,1502060403,"201051344000648","219011344069620",28.31,30.30,0,334.84,368.80,28.2,25.3,0.225,801264.9,801264.9,17029,0,0,0,L,1122011218,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060437,2317514.00
08/06/2017 19:00,2,1.037,ACTIVE,213.29,345.06,59.959,1502060403,"201051344000569","219011344069620",28.61,32.40,0,334.54,369.10,30.1,27.1,0.239,816272.5,816272.5,17001,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060438,2317515.00
08/06/2017 19:00,2,1.090,ACTIVE,213.29,344.76,59.975,1502060403,"201051344000983","219011344069620",28.37,31.80,0,333.33,370.00,31.4,28.3,0.247,807073.8,807073.8,17033,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060439,2317516.00
08/06/2017 19:00,2,1.033,ACTIVE,213.29,344.45,60.012,1502060403,"201051344001158","219011344069620",28.51,30.00,0,334.84,369.10,29.8,26.9,0.243,791172.8,791172.8,17032,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060440,2317517.00
08/06/2017 19:00,2,0.969,ACTIVE,213.74,345.36,59.991,1502060403,"201051344000576","219011344069620",28.29,31.00,0,333.93,369.10,27.8,24.9,0.225,805716.0,805716.0,17044,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060441,2317518.00
08/06/2017 19:00,2,0.520,ACTIVE,211.70,339.95,59.981,1502060403,"274151322000087","219011344069620",28.29,37.00,0,329.43,351.67,14.8,12.4,0.084,990681.8,990681.8,17150,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502060442,2317519.00
08/06/2017 19:15,2,0.652,ACTIVE,213.51,341.75,59.965,1502061303,"201051344000645","219011344069620",28.25,28.80,0,333.63,358.28,18.7,16.1,0.137,804640.5,804640.5,17019,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061305,2317520.00
08/06/2017 19:15,2,0.455,ACTIVE,211.70,339.34,59.959,1502061303,"274151322000085","219011344069620",27.23,29.30,0,334.24,344.15,12.5,10.2,0.075,1010468.3,1010468.3,16920,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061305,2317521.00
08/06/2017 19:15,2,0.695,ACTIVE,213.51,342.95,59.965,1502061303,"201051344000633","219011344069620",28.23,27.50,0,333.03,360.99,19.9,17.3,0.146,791722.0,791722.0,17069,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061306,2317522.00
08/06/2017 19:15,2,0.689,ACTIVE,213.06,341.45,59.965,1502061303,"201051344000469","219011344069620",27.41,28.30,0,332.13,359.48,19.2,16.6,0.141,795577.5,795577.5,17035,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061307,2317523.00
08/06/2017 19:15,2,0.725,ACTIVE,212.83,340.85,59.965,1502061303,"201051344000646","219011344069620",28.71,25.80,0,330.93,359.78,21.1,18.4,0.150,790028.2,790028.2,17023,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061308,2317524.00
08/06/2017 19:15,2,0.504,ACTIVE,211.48,339.95,59.933,1502061303,"274151322000052","219011344069620",27.57,28.30,0,333.33,345.96,14.1,11.7,0.075,1052389.0,1052389.0,16918,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061309,2317525.00
08/06/2017 19:15,2,0.836,ACTIVE,213.29,342.05,59.928,1502061303,"201051344000585","219011344069620",28.88,27.00,0,332.43,361.89,24.5,21.7,0.177,803888.0,803888.0,17021,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061310,2317526.00
08/06/2017 19:15,2,0.676,ACTIVE,212.83,339.95,59.965,1502061303,"201051344001230","219011344069620",28.41,25.50,0,331.23,357.38,19.5,16.9,0.141,794501.5,794501.5,17062,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061311,2317527.00
08/06/2017 19:15,2,0.709,ACTIVE,213.51,341.15,59.922,1502061303,"201051344000582","219011344069620",28.23,30.00,0,333.03,359.78,20.3,17.7,0.150,783522.6,783522.6,17012,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061312,2317528.00
08/06/2017 19:15,2,0.676,ACTIVE,212.83,340.25,59.959,1502061303,"201051344000955","219011344069620",28.33,27.50,0,331.53,357.68,19.4,16.8,0.137,803624.8,803624.8,17037,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061313,2317529.00
08/06/2017 19:15,2,0.303,ACTIVE,212.16,400.66,59.970,1502061303,"274151322000094","219011344069620",37.59,31.30,0,334.84,430.72,11.4,9.1,0.066,869480.0,869480.0,17304,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061313,2317530.00
08/06/2017 19:15,2,0.717,ACTIVE,213.06,341.45,59.965,1502061303,"201051344000579","219011344069620",29.06,27.80,0,332.73,359.48,21.1,18.5,0.150,813846.4,813846.4,17031,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061314,2317531.00
08/06/2017 19:15,2,0.715,ACTIVE,213.06,340.25,59.970,1502061303,"201051344000890","219011344069620",28.53,25.80,0,331.83,358.58,20.7,18.0,0.146,797699.4,797699.4,17034,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061315,2317532.00
08/06/2017 19:15,2,0.682,ACTIVE,213.29,341.15,59.970,1502061303,"201051344000438","219011344069620",28.71,26.50,0,332.73,359.18,19.8,17.2,0.141,800023.6,800023.6,17016,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061316,2317533.00
08/06/2017 19:15,2,0.727,ACTIVE,213.29,339.65,59.938,1502061303,"201051344000417","219011344069620",18.35,25.50,0,331.23,352.57,13.5,11.1,0.093,714610.0,714610.0,17059,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061317,2317534.00
08/06/2017 19:15,2,0.498,ACTIVE,211.93,339.95,59.975,1502061303,"274151322000083","219011344069620",27.67,29.50,0,333.33,346.86,14.0,11.6,0.088,1041769.3,1041769.3,16931,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061318,2317535.00
08/06/2017 19:15,2,0.512,ACTIVE,212.38,338.44,59.975,1502061303,"274151322000076","219011344069620",27.79,28.50,0,334.54,346.56,14.4,12.0,0.093,1112179.6,1112179.6,16924,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061319,2317536.00
08/06/2017 19:15,2,0.691,ACTIVE,213.06,341.15,59.975,1502061303,"201051344000868","219011344069620",28.21,28.00,0,332.13,358.88,19.8,17.2,0.141,793921.4,793921.4,17049,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061320,2317537.00
08/06/2017 19:15,2,0.508,ACTIVE,211.93,340.55,59.975,1502061303,"274151322000095","219011344069620",27.51,29.50,0,333.03,346.86,14.2,11.8,0.088,1101476.7,1101476.7,16942,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061321,2317538.00
08/06/2017 19:15,2,0.678,ACTIVE,213.06,341.15,59.975,1502061303,"201051344000988","219011344069620",18.39,27.80,0,332.43,354.37,12.6,10.3,0.102,686663.0,686663.0,17020,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061322,2317539.00
08/06/2017 19:15,2,0.736,ACTIVE,213.06,340.55,59.965,1502061303,"201051344001025","219011344069620",28.82,27.00,0,332.43,359.78,21.5,18.8,0.159,800877.6,800877.6,17021,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061322,2317540.00
08/06/2017 19:15,2,0.684,ACTIVE,213.06,340.85,59.981,1502061303,"201051344000458","219011344069620",28.63,29.30,0,333.03,359.18,19.8,17.2,0.150,805088.7,805088.7,17016,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061323,2317541.00
08/06/2017 19:15,2,0.680,ACTIVE,213.74,342.65,59.970,1502061303,"201051344000853","219011344069620",28.55,28.80,0,334.24,360.69,19.7,17.1,0.146,806419.5,806419.5,17038,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061324,2317542.00
08/06/2017 19:15,2,0.676,ACTIVE,213.29,341.75,59.975,1502061303,"201051344000685","219011344069620",28.75,26.00,0,332.43,360.38,19.7,17.1,0.159,799865.5,799865.5,17054,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061325,2317543.00
08/06/2017 19:15,2,0.711,ACTIVE,213.29,341.15,59.970,1502061303,"201051344000917","219011344069620",28.57,29.50,0,332.43,360.08,20.6,18.0,0.150,796560.8,796560.8,17049,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061326,2317544.00
08/06/2017 19:15,2,0.607,ACTIVE,213.29,340.55,59.970,1502061303,"201051344001145","219011344069620",30.36,25.30,0,333.33,361.29,18.7,16.2,0.128,804575.6,804575.6,17036,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061327,2317545.00
08/06/2017 19:15,2,0.705,ACTIVE,213.51,341.45,59.970,1502061303,"201051344000651","219011344069620",28.25,28.80,0,333.33,359.78,20.2,17.6,0.150,793506.4,793506.4,17029,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061328,2317546.00
08/06/2017 19:15,2,0.455,ACTIVE,211.48,337.54,59.970,1502061303,"274151322000088","219011344069620",26.80,28.00,0,332.43,344.76,12.3,10.0,0.075,999605.5,999605.5,16922,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061329,2317547.00
08/06/2017 19:15,2,0.322,ACTIVE,212.38,402.77,59.981,1502061303,"274151322000068","219011344069620",37.71,30.30,0,336.04,421.40,12.3,10.0,0.071,870299.5,870299.5,17317,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061330,2317548.00
08/06/2017 19:15,2,0.727,ACTIVE,212.83,339.95,60.002,1502061303,"201051344001135","219011344069620",28.67,28.00,0,332.13,357.98,21.1,18.5,0.146,789050.5,789050.5,16998,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061331,2317549.00
08/06/2017 19:15,2,0.688,ACTIVE,212.83,340.55,59.975,1502061303,"201051344000594","219011344069620",28.71,28.80,0,331.83,358.88,20.0,17.4,0.146,808478.2,808478.2,17023,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061332,2317550.00
08/06/2017 19:15,2,0.689,ACTIVE,213.29,340.55,59.986,1502061303,"201051344001203","219011344069620",28.27,27.50,0,332.43,360.08,19.7,17.1,0.146,798958.2,798958.2,17056,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061333,2317551.00
08/06/2017 19:15,2,0.459,ACTIVE,211.48,339.34,59.965,1502061303,"274151322000054","219011344069620",27.73,29.00,0,333.03,345.96,12.9,10.6,0.084,1015621.4,1015621.4,16907,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061334,2317552.00
08/06/2017 19:15,2,0.695,ACTIVE,213.29,340.55,59.986,1502061303,"201051344000867","219011344069620",28.29,28.30,0,332.73,358.28,20.0,17.3,0.137,792661.2,792661.2,17055,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061335,2317553.00
08/06/2017 19:15,2,0.619,ACTIVE,213.29,340.55,59.986,1502061303,"201051344001093","219011344069620",28.21,27.00,0,333.03,356.48,17.7,15.2,0.115,796530.8,796530.8,17057,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061336,2317554.00
08/06/2017 19:15,2,0.652,ACTIVE,213.06,341.45,59.975,1502061303,"201051344000900","219011344069620",28.27,29.00,0,333.03,358.58,18.7,16.2,0.141,814580.1,814580.1,17058,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061337,2317555.00
08/06/2017 19:15,2,0.648,ACTIVE,213.29,341.45,59.986,1502061303,"201051344000648","219011344069620",28.29,27.30,0,332.73,357.98,18.6,16.0,0.133,801270.0,801270.0,17030,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061338,2317556.00
08/06/2017 19:15,2,0.688,ACTIVE,213.06,341.15,59.949,1502061303,"201051344000569","219011344069620",28.31,30.00,0,332.73,358.58,19.8,17.1,0.146,816277.9,816277.9,17002,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061339,2317557.00
08/06/2017 19:15,2,0.715,ACTIVE,213.29,341.15,59.981,1502061303,"201051344000983","219011344069620",28.59,29.00,0,332.73,359.18,20.7,18.1,0.146,807079.5,807079.5,17034,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061340,2317558.00
08/06/2017 19:15,2,0.676,ACTIVE,213.06,341.15,59.986,1502061303,"201051344001158","219011344069620",28.15,28.00,0,333.03,359.18,19.3,16.7,0.141,791178.1,791178.1,17033,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061341,2317559.00
08/06/2017 19:15,2,0.629,ACTIVE,213.51,342.65,59.954,1502061303,"201051344000576","219011344069620",28.47,27.50,0,333.03,358.58,18.2,15.6,0.141,805721.0,805721.0,17045,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061341,2317560.00
08/06/2017 19:15,2,0.471,ACTIVE,211.93,339.04,59.981,1502061303,"274151322000087","219011344069620",26.98,35.00,0,333.33,345.06,12.9,10.5,0.066,990684.7,990684.7,17151,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502061342,2317561.00
08/06/2017 19:30,2,0.471,ACTIVE,213.29,339.65,59.933,1502062203,"201051344000645","219011344069620",27.81,26.30,0,332.43,351.07,13.3,10.9,0.084,804643.7,804643.7,17020,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062204,2317562.00
08/06/2017 19:30,2,0.420,ACTIVE,212.16,339.34,59.981,1502062203,"274151322000085","219011344069620",27.39,28.00,0,333.63,342.95,11.7,9.4,0.071,1010470.7,1010470.7,16921,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062205,2317563.00
08/06/2017 19:30,2,0.518,ACTIVE,213.29,340.55,59.991,1502062203,"201051344000633","219011344069620",25.50,25.50,0,332.13,353.47,13.4,11.0,0.093,791725.5,791725.5,17070,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062206,2317564.00
08/06/2017 19:30,2,0.465,ACTIVE,213.06,339.04,59.954,1502062203,"201051344000469","219011344069620",28.45,26.80,0,332.13,351.37,13.4,11.0,0.080,795580.8,795580.8,17036,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062207,2317565.00
08/06/2017 19:30,2,0.471,ACTIVE,212.83,338.74,60.012,1502062203,"201051344000646","219011344069620",29.42,24.50,0,331.23,351.37,14.1,11.6,0.084,790031.9,790031.9,17024,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062208,2317566.00
08/06/2017 19:30,2,0.471,ACTIVE,211.70,338.44,59.991,1502062203,"274151322000052","219011344069620",27.41,27.50,0,333.03,343.85,13.1,10.7,0.071,1052391.7,1052391.7,16919,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062209,2317567.00
08/06/2017 19:30,2,0.570,ACTIVE,213.51,339.95,59.975,1502062203,"201051344000585","219011344069620",28.43,25.50,0,331.53,353.17,16.4,14.0,0.106,803892.3,803892.3,17022,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062210,2317568.00
08/06/2017 19:30,2,0.477,ACTIVE,213.06,338.44,59.986,1502062203,"201051344001230","219011344069620",27.93,24.00,0,330.93,349.26,13.5,11.1,0.088,794504.8,794504.8,17063,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062211,2317569.00
08/06/2017 19:30,2,0.484,ACTIVE,213.74,339.34,59.975,1502062203,"201051344000582","219011344069620",28.05,28.00,0,332.13,351.37,13.8,11.4,0.088,783526.1,783526.1,17013,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062212,2317570.00
08/06/2017 19:30,2,0.490,ACTIVE,212.83,338.44,59.991,1502062203,"201051344000955","219011344069620",28.43,25.50,0,330.93,349.56,14.1,11.7,0.084,803628.2,803628.2,17038,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062213,2317571.00
08/06/2017 19:30,2,0.283,ACTIVE,212.38,390.74,59.991,1502062203,"274151322000094","219011344069620",36.54,30.00,0,334.54,410.28,10.5,8.2,0.062,869482.2,869482.2,17305,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062213,2317572.00
