ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 19:30,2,0.535,ACTIVE,212.83,339.04,59.975,1502062203,"201051344000579","219011344069620",27.81,26.30,0,332.73,351.67,15.1,12.6,0.093,813850.2,813850.2,17032,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062214,2317573.00
08/06/2017 19:30,2,0.496,ACTIVE,213.06,338.14,59.991,1502062203,"201051344000890","219011344069620",28.27,23.80,0,331.53,350.47,14.2,11.8,0.084,797703.0,797703.0,17035,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062215,2317574.00
08/06/2017 19:30,2,0.484,ACTIVE,213.29,339.04,59.991,1502062203,"201051344000438","219011344069620",28.45,24.30,0,332.13,351.07,13.9,11.5,0.084,800027.1,800027.1,17017,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062216,2317575.00
08/06/2017 19:30,2,0.514,ACTIVE,213.29,338.44,59.996,1502062203,"201051344000417","219011344069620",18.07,24.00,0,331.83,346.56,9.4,7.2,0.057,714612.2,714612.2,17060,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062217,2317576.00
08/06/2017 19:30,2,0.438,ACTIVE,211.93,337.54,59.965,1502062203,"274151322000083","219011344069620",27.79,28.30,0,332.73,343.85,12.3,10.0,0.066,1041771.9,1041771.9,16932,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062218,2317577.00
08/06/2017 19:30,2,0.479,ACTIVE,212.61,340.25,59.975,1502062203,"274151322000076","219011344069620",27.71,27.50,0,333.93,344.45,13.4,11.0,0.080,1112182.4,1112182.4,16925,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062219,2317578.00
08/06/2017 19:30,2,0.496,ACTIVE,212.83,338.74,59.986,1502062203,"201051344000868","219011344069620",27.95,26.30,0,332.43,350.77,14.1,11.7,0.084,793924.8,793924.8,17050,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062220,2317579.00
08/06/2017 19:30,2,0.455,ACTIVE,211.93,337.54,59.970,1502062203,"274151322000095","219011344069620",27.77,28.30,0,333.33,343.55,12.8,10.4,0.080,1101479.4,1101479.4,16943,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062221,2317580.00
08/06/2017 19:30,2,0.469,ACTIVE,212.83,339.04,59.954,1502062203,"201051344000988","219011344069620",17.89,26.50,0,331.83,349.26,8.6,6.3,0.062,686665.0,686665.0,17021,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062222,2317581.00
08/06/2017 19:30,2,0.510,ACTIVE,213.29,338.14,59.975,1502062203,"201051344001025","219011344069620",28.05,25.50,0,331.83,352.27,14.5,12.1,0.093,800881.3,800881.3,17022,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062223,2317582.00
08/06/2017 19:30,2,0.484,ACTIVE,212.83,338.14,59.986,1502062203,"201051344000458","219011344069620",28.45,27.50,0,332.13,350.47,14.0,11.6,0.093,805092.1,805092.1,17017,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062224,2317583.00
08/06/2017 19:30,2,0.492,ACTIVE,213.29,339.95,59.944,1502062203,"201051344000853","219011344069620",27.47,26.80,0,333.93,352.57,13.8,11.3,0.088,806422.9,806422.9,17039,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062224,2317584.00
08/06/2017 19:30,2,0.457,ACTIVE,213.51,339.65,59.981,1502062203,"201051344000685","219011344069620",28.57,24.00,0,331.83,352.57,13.2,10.9,0.088,799868.9,799868.9,17055,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062225,2317585.00
08/06/2017 19:30,2,0.502,ACTIVE,213.29,338.74,59.975,1502062203,"201051344000917","219011344069620",23.91,27.80,0,331.53,351.37,12.2,9.8,0.075,796564.3,796564.3,17050,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062226,2317586.00
08/06/2017 19:30,2,0.488,ACTIVE,213.51,339.04,59.975,1502062203,"201051344001145","219011344069620",23.80,23.80,0,332.43,350.47,11.8,9.4,0.071,804578.6,804578.6,17037,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062227,2317587.00
08/06/2017 19:30,2,0.482,ACTIVE,213.29,339.04,59.965,1502062203,"201051344000651","219011344069620",28.11,26.80,0,332.43,351.67,13.7,11.3,0.084,793509.9,793509.9,17030,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062228,2317588.00
08/06/2017 19:30,2,0.418,ACTIVE,211.70,336.64,59.959,1502062203,"274151322000088","219011344069620",27.00,27.00,0,332.73,342.65,11.4,9.1,0.066,999607.9,999607.9,16923,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062229,2317589.00
08/06/2017 19:30,2,0.307,ACTIVE,212.61,389.84,59.954,1502062203,"274151322000068","219011344069620",36.62,29.30,0,334.84,412.08,11.4,9.1,0.062,870301.9,870301.9,17318,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062230,2317590.00
08/06/2017 19:30,2,0.529,ACTIVE,213.06,337.84,59.954,1502062203,"201051344001135","219011344069620",27.08,26.00,0,331.53,350.77,14.5,12.1,0.088,789054.2,789054.2,16999,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062231,2317591.00
08/06/2017 19:30,2,0.500,ACTIVE,212.61,338.74,59.954,1502062203,"201051344000594","219011344069620",27.85,26.50,0,331.23,351.07,14.1,11.7,0.088,808481.7,808481.7,17024,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062232,2317592.00
08/06/2017 19:30,2,0.488,ACTIVE,213.51,338.74,59.917,1502062203,"201051344001203","219011344069620",27.93,25.80,0,331.83,351.67,13.8,11.4,0.084,798961.6,798961.6,17057,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062233,2317593.00
08/06/2017 19:30,2,0.439,ACTIVE,211.93,338.44,59.981,1502062203,"274151322000054","219011344069620",26.96,28.00,0,332.73,343.25,12.0,9.7,0.071,1015623.9,1015623.9,16908,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062233,2317594.00
08/06/2017 19:30,2,0.502,ACTIVE,213.06,338.44,59.928,1502062203,"201051344000867","219011344069620",27.41,26.30,0,331.83,350.47,13.9,11.5,0.084,792664.7,792664.7,17056,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062234,2317595.00
08/06/2017 19:30,2,0.459,ACTIVE,213.51,339.04,59.954,1502062203,"201051344001093","219011344069620",27.99,25.50,0,332.13,349.56,13.1,10.7,0.080,796533.9,796533.9,17058,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062235,2317596.00
08/06/2017 19:30,2,0.449,ACTIVE,213.06,339.04,59.970,1502062203,"201051344000900","219011344069620",28.33,26.80,0,332.73,350.47,12.9,10.6,0.084,814583.3,814583.3,17059,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062236,2317597.00
08/06/2017 19:30,2,0.477,ACTIVE,213.06,338.44,59.954,1502062203,"201051344000648","219011344069620",28.31,25.30,0,331.53,351.07,13.7,11.3,0.080,801273.3,801273.3,17031,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062237,2317598.00
08/06/2017 19:30,2,0.486,ACTIVE,212.83,339.04,59.965,1502062203,"201051344000569","219011344069620",28.25,28.00,0,332.13,351.07,13.9,11.5,0.088,816281.4,816281.4,17003,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062238,2317599.00
08/06/2017 19:30,2,0.502,ACTIVE,212.83,338.74,59.970,1502062203,"201051344000983","219011344069620",28.65,27.30,0,332.43,351.07,14.6,12.1,0.088,807083.2,807083.2,17035,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062239,2317600.00
08/06/2017 19:30,2,0.465,ACTIVE,213.06,339.04,59.965,1502062203,"201051344001158","219011344069620",28.57,26.80,0,331.53,351.37,13.5,11.1,0.088,791181.5,791181.5,17034,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062240,2317601.00
08/06/2017 19:30,2,0.471,ACTIVE,213.29,339.95,59.954,1502062203,"201051344000576","219011344069620",27.69,25.50,0,332.73,351.37,13.2,10.8,0.084,805724.2,805724.2,17046,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062241,2317602.00
08/06/2017 19:30,2,0.438,ACTIVE,212.16,337.24,59.949,1502062203,"274151322000087","219011344069620",26.80,33.30,0,333.03,343.55,11.9,9.5,0.053,990687.2,990687.2,17152,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502062242,2317603.00
08/06/2017 19:45,2,0.418,ACTIVE,213.06,338.74,59.907,1502063103,"201051344000645","219011344069620",28.47,24.80,0,332.73,346.56,12.1,9.7,0.071,804646.3,804646.3,17021,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063104,2317604.00
08/06/2017 19:45,2,0.375,ACTIVE,211.93,336.94,59.965,1502063103,"274151322000085","219011344069620",27.08,26.50,0,333.63,342.95,10.3,8.1,0.053,1010472.9,1010472.9,16922,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063105,2317605.00
08/06/2017 19:45,2,0.473,ACTIVE,213.29,340.55,59.944,1502063103,"201051344000633","219011344069620",23.06,23.80,0,331.83,348.36,11.1,8.8,0.071,791727.9,791727.9,17071,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063106,2317606.00
08/06/2017 19:45,2,0.438,ACTIVE,213.06,338.44,59.949,1502063103,"201051344000469","219011344069620",27.99,25.50,0,330.03,346.26,12.5,10.1,0.075,795583.4,795583.4,17037,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063107,2317607.00
08/06/2017 19:45,2,0.447,ACTIVE,212.83,337.84,59.949,1502063103,"201051344000646","219011344069620",28.25,23.30,0,331.53,346.56,12.8,10.5,0.071,790034.6,790034.6,17025,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063108,2317608.00
08/06/2017 19:45,2,0.426,ACTIVE,211.70,338.44,59.949,1502063103,"274151322000052","219011344069620",27.39,26.80,0,332.43,343.25,11.8,9.5,0.071,1052394.2,1052394.2,16920,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063109,2317609.00
08/06/2017 19:45,2,0.480,ACTIVE,213.29,338.74,59.949,1502063103,"201051344000585","219011344069620",27.87,24.30,0,332.13,348.06,13.6,11.2,0.071,803895.3,803895.3,17023,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063110,2317610.00
08/06/2017 19:45,2,0.422,ACTIVE,213.06,337.24,59.981,1502063103,"201051344001230","219011344069620",27.63,22.80,0,330.33,345.06,11.8,9.5,0.071,794507.4,794507.4,17064,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063111,2317611.00
08/06/2017 19:45,2,0.424,ACTIVE,213.51,338.44,59.954,1502063103,"201051344000582","219011344069620",28.03,26.00,0,331.83,346.26,12.0,9.7,0.071,783528.6,783528.6,17014,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063112,2317612.00
08/06/2017 19:45,2,0.453,ACTIVE,212.83,337.54,59.954,1502063103,"201051344000955","219011344069620",28.57,24.30,0,330.63,346.26,13.2,10.8,0.075,803631.0,803631.0,17039,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063113,2317613.00
08/06/2017 19:45,2,0.240,ACTIVE,212.16,397.35,59.970,1502063103,"274151322000094","219011344069620",37.41,28.80,0,334.84,410.28,9.1,6.9,0.053,869484.0,869484.0,17306,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063113,2317614.00
08/06/2017 19:45,2,0.471,ACTIVE,212.83,338.14,59.954,1502063103,"201051344000579","219011344069620",28.51,25.30,0,331.83,346.56,13.6,11.2,0.071,813853.1,813853.1,17033,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063114,2317615.00
08/06/2017 19:45,2,0.457,ACTIVE,213.06,337.84,59.954,1502063103,"201051344000890","219011344069620",27.79,22.50,0,331.23,346.56,12.9,10.5,0.071,797705.7,797705.7,17036,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063115,2317616.00
08/06/2017 19:45,2,0.473,ACTIVE,213.29,338.44,59.959,1502063103,"201051344000438","219011344069620",23.28,22.80,0,331.83,346.56,11.2,8.8,0.066,800029.6,800029.6,17018,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063116,2317617.00
08/06/2017 19:45,2,0.465,ACTIVE,213.29,337.24,59.959,1502063103,"201051344000417","219011344069620",17.89,22.50,0,331.83,343.85,8.4,6.2,0.044,714613.9,714613.9,17061,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063117,2317618.00
08/06/2017 19:45,2,0.385,ACTIVE,212.16,337.54,59.928,1502063103,"274151322000083","219011344069620",27.77,27.30,0,333.03,343.25,10.8,8.5,0.066,1041774.3,1041774.3,16933,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063118,2317619.00
08/06/2017 19:45,2,0.428,ACTIVE,212.38,338.74,59.954,1502063103,"274151322000076","219011344069620",27.77,26.80,0,334.24,343.85,12.1,9.7,0.071,1112185.0,1112185.0,16926,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063119,2317620.00
08/06/2017 19:45,2,0.482,ACTIVE,212.83,337.24,59.954,1502063103,"201051344000868","219011344069620",22.86,24.30,0,331.53,346.26,11.2,8.9,0.066,793927.3,793927.3,17051,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063120,2317621.00
08/06/2017 19:45,2,0.396,ACTIVE,211.93,338.14,59.949,1502063103,"274151322000095","219011344069620",27.79,26.80,0,333.03,343.25,11.1,8.8,0.066,1101481.8,1101481.8,16944,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063121,2317622.00
08/06/2017 19:45,2,0.418,ACTIVE,212.83,339.04,59.944,1502063103,"201051344000988","219011344069620",17.95,25.30,0,331.53,345.36,7.6,5.4,0.053,686666.4,686666.4,17022,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063122,2317623.00
08/06/2017 19:45,2,0.469,ACTIVE,213.06,336.94,59.944,1502063103,"201051344001025","219011344069620",22.92,23.80,0,331.53,346.56,10.9,8.6,0.066,800883.7,800883.7,17023,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063123,2317624.00
08/06/2017 19:45,2,0.438,ACTIVE,212.83,338.14,59.959,1502063103,"201051344000458","219011344069620",28.27,26.00,0,331.23,346.26,12.6,10.2,0.075,805094.8,805094.8,17018,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063123,2317625.00
08/06/2017 19:45,2,0.436,ACTIVE,213.51,340.25,59.959,1502063103,"201051344000853","219011344069620",27.73,25.50,0,332.73,348.06,12.3,10.0,0.080,806425.5,806425.5,17040,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063124,2317626.00
08/06/2017 19:45,2,0.447,ACTIVE,213.29,339.04,59.965,1502063103,"201051344000685","219011344069620",23.08,22.50,0,331.53,347.46,10.5,8.2,0.066,799871.1,799871.1,17056,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063125,2317627.00
08/06/2017 19:45,2,0.418,ACTIVE,213.06,338.44,59.965,1502063103,"201051344000917","219011344069620",27.73,26.00,0,330.63,345.96,11.8,9.4,0.062,796566.6,796566.6,17051,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063126,2317628.00
08/06/2017 19:45,2,0.420,ACTIVE,213.29,338.44,59.938,1502063103,"201051344001145","219011344069620",28.05,22.30,0,332.43,346.26,12.0,9.6,0.071,804580.7,804580.7,17038,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063127,2317629.00
08/06/2017 19:45,2,0.428,ACTIVE,213.29,338.44,59.965,1502063103,"201051344000651","219011344069620",28.01,25.00,0,331.83,346.56,12.2,9.8,0.071,793512.5,793512.5,17031,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063128,2317630.00
08/06/2017 19:45,2,0.381,ACTIVE,211.25,336.94,59.959,1502063103,"274151322000088","219011344069620",26.60,26.30,0,332.43,342.65,10.3,8.0,0.062,999610.0,999610.0,16924,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063129,2317631.00
08/06/2017 19:45,2,0.262,ACTIVE,212.38,404.27,59.965,1502063103,"274151322000068","219011344069620",38.05,28.80,0,335.14,417.19,10.1,7.8,0.053,870304.0,870304.0,17319,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063130,2317632.00
08/06/2017 19:45,2,0.465,ACTIVE,212.83,337.24,59.944,1502063103,"201051344001135","219011344069620",28.05,24.30,0,331.83,345.96,13.2,10.8,0.075,789057.0,789057.0,17000,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063131,2317633.00
08/06/2017 19:45,2,0.447,ACTIVE,212.61,338.44,59.970,1502063103,"201051344000594","219011344069620",28.13,24.80,0,330.03,345.96,12.8,10.4,0.075,808484.4,808484.4,17025,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063132,2317634.00
08/06/2017 19:45,2,0.439,ACTIVE,213.29,337.24,59.965,1502063103,"201051344001203","219011344069620",27.79,24.00,0,331.53,347.16,12.4,10.0,0.071,798964.2,798964.2,17058,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063133,2317635.00
08/06/2017 19:45,2,0.395,ACTIVE,211.93,338.14,59.959,1502063103,"274151322000054","219011344069620",27.12,27.30,0,332.73,342.95,10.8,8.5,0.066,1015626.2,1015626.2,16909,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063134,2317636.00
08/06/2017 19:45,2,0.445,ACTIVE,213.06,337.84,59.965,1502063103,"201051344000867","219011344069620",27.91,24.50,0,330.93,346.26,12.7,10.3,0.071,792667.3,792667.3,17057,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063134,2317637.00
08/06/2017 19:45,2,0.430,ACTIVE,213.29,338.14,59.970,1502063103,"201051344001093","219011344069620",27.79,24.00,0,331.83,345.96,12.1,9.8,0.066,796536.4,796536.4,17059,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063135,2317638.00
08/06/2017 19:45,2,0.416,ACTIVE,212.83,338.74,60.012,1502063103,"201051344000900","219011344069620",27.77,25.30,0,331.53,345.66,11.7,9.4,0.071,814585.8,814585.8,17060,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063136,2317639.00
08/06/2017 19:45,2,0.479,ACTIVE,213.06,338.74,59.965,1502063103,"201051344000648","219011344069620",23.72,23.50,0,332.43,346.56,11.5,9.2,0.066,801275.9,801275.9,17032,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063137,2317640.00
08/06/2017 19:45,2,0.469,ACTIVE,212.83,338.44,59.970,1502063103,"201051344000569","219011344069620",23.99,26.50,0,331.83,345.96,11.4,9.1,0.066,816283.9,816283.9,17004,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063138,2317641.00
08/06/2017 19:45,2,0.465,ACTIVE,213.06,338.44,59.965,1502063103,"201051344000983","219011344069620",27.93,26.00,0,331.83,345.66,13.2,10.8,0.075,807086.0,807086.0,17036,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063139,2317642.00
08/06/2017 19:45,2,0.432,ACTIVE,212.83,338.44,59.970,1502063103,"201051344001158","219011344069620",27.81,25.50,0,331.23,346.56,12.2,9.9,0.075,791184.1,791184.1,17035,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063140,2317643.00
08/06/2017 19:45,2,0.428,ACTIVE,213.29,339.65,59.959,1502063103,"201051344000576","219011344069620",27.79,23.80,0,331.83,347.46,12.1,9.8,0.071,805726.7,805726.7,17047,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063141,2317644.00
08/06/2017 19:45,2,0.385,ACTIVE,212.16,339.04,59.975,1502063103,"274151322000087","219011344069620",26.82,32.00,0,332.73,343.55,10.4,8.1,0.053,990689.4,990689.4,17153,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502063142,2317645.00
08/06/2017 20:00,2,0.391,ACTIVE,213.29,338.14,59.996,1502064004,"201051344000645","219011344069620",27.00,23.80,0,331.83,345.96,10.7,8.4,0.062,804648.6,804648.6,17022,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064005,2317646.00
08/06/2017 20:00,2,0.316,ACTIVE,211.93,336.64,59.996,1502064004,"274151322000085","219011344069620",27.27,25.50,0,333.63,342.05,8.8,6.5,0.044,1010474.7,1010474.7,16923,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064006,2317647.00
08/06/2017 20:00,2,0.404,ACTIVE,213.06,339.34,59.981,1502064004,"201051344000633","219011344069620",27.43,23.00,0,331.53,346.86,11.2,8.9,0.066,791730.1,791730.1,17072,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064007,2317648.00
08/06/2017 20:00,2,0.395,ACTIVE,212.83,338.44,60.007,1502064004,"201051344000469","219011344069620",27.87,24.30,0,330.93,345.36,11.2,8.8,0.071,795585.8,795585.8,17038,0,0,0,L,1122011218,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064008,2317649.00
08/06/2017 20:00,2,0.424,ACTIVE,212.83,337.84,59.986,1502064004,"201051344000646","219011344069620",26.56,22.80,0,330.33,345.06,11.4,9.1,0.066,790037.1,790037.1,17026,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064009,2317650.00
08/06/2017 20:00,2,0.369,ACTIVE,211.48,336.94,59.986,1502064004,"274151322000052","219011344069620",27.37,26.50,0,332.13,342.65,10.2,8.0,0.057,1052396.4,1052396.4,16921,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064009,2317651.00
08/06/2017 20:00,2,0.430,ACTIVE,213.51,338.74,60.018,1502064004,"201051344000585","219011344069620",28.15,23.30,0,330.93,345.36,12.3,9.9,0.062,803898.0,803898.0,17024,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064010,2317652.00
08/06/2017 20:00,2,0.381,ACTIVE,213.06,337.24,59.996,1502064004,"201051344001230","219011344069620",27.59,21.80,0,330.03,343.55,10.7,8.4,0.053,794509.6,794509.6,17065,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064011,2317653.00
08/06/2017 20:00,2,0.381,ACTIVE,213.74,338.44,59.986,1502064004,"201051344000582","219011344069620",27.99,24.30,0,331.53,345.06,10.9,8.6,0.062,783530.9,783530.9,17015,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064012,2317654.00
08/06/2017 20:00,2,0.416,ACTIVE,212.83,337.24,59.986,1502064004,"201051344000955","219011344069620",28.29,22.80,0,330.33,344.76,11.9,9.6,0.062,803633.6,803633.6,17040,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064013,2317655.00
08/06/2017 20:00,2,0.203,ACTIVE,211.93,390.74,59.975,1502064004,"274151322000094","219011344069620",36.72,28.00,0,334.24,407.27,7.6,5.4,0.035,869485.6,869485.6,17307,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064014,2317656.00
08/06/2017 20:00,2,0.430,ACTIVE,212.61,337.54,59.991,1502064004,"201051344000579","219011344069620",28.13,24.50,0,331.23,345.06,12.3,9.9,0.062,813855.7,813855.7,17034,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064015,2317657.00
08/06/2017 20:00,2,0.412,ACTIVE,213.06,337.24,59.991,1502064004,"201051344000890","219011344069620",27.79,21.50,0,330.93,344.76,11.7,9.3,0.062,797708.2,797708.2,17037,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064016,2317658.00
08/06/2017 20:00,2,0.402,ACTIVE,213.29,338.44,59.944,1502064004,"201051344000438","219011344069620",28.27,21.80,0,331.83,345.36,11.6,9.2,0.062,800031.7,800031.7,17019,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064017,2317659.00
08/06/2017 20:00,2,0.424,ACTIVE,213.29,337.54,59.986,1502064004,"201051344000417","219011344069620",18.13,21.80,0,331.83,342.65,7.8,5.6,0.035,714615.3,714615.3,17062,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064018,2317660.00
08/06/2017 20:00,2,0.336,ACTIVE,211.48,338.44,59.991,1502064004,"274151322000083","219011344069620",26.72,26.00,0,333.03,342.35,9.1,6.9,0.057,1041776.2,1041776.2,16934,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064018,2317661.00
08/06/2017 20:00,2,0.369,ACTIVE,212.38,338.74,59.986,1502064004,"274151322000076","219011344069620",27.69,26.30,0,334.24,342.95,10.4,8.1,0.057,1112187.2,1112187.2,16927,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064019,2317662.00
08/06/2017 20:00,2,0.406,ACTIVE,212.61,337.54,59.996,1502064004,"201051344000868","219011344069620",27.41,23.00,0,330.63,343.85,11.3,9.0,0.062,793929.7,793929.7,17052,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064020,2317663.00
08/06/2017 20:00,2,0.338,ACTIVE,211.70,338.14,59.986,1502064004,"274151322000095","219011344069620",27.39,25.80,0,333.03,341.75,9.4,7.1,0.053,1101483.8,1101483.8,16945,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064021,2317664.00
08/06/2017 20:00,2,0.373,ACTIVE,212.61,338.14,59.991,1502064004,"201051344000988","219011344069620",17.93,24.50,0,330.63,344.76,6.8,4.6,0.044,686667.6,686667.6,17023,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064022,2317665.00
08/06/2017 20:00,2,0.404,ACTIVE,213.06,337.24,59.991,1502064004,"201051344001025","219011344069620",27.45,22.50,0,331.23,344.45,11.2,8.9,0.062,800885.8,800885.8,17024,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064023,2317666.00
08/06/2017 20:00,2,0.424,ACTIVE,212.61,338.14,59.991,1502064004,"201051344000458","219011344069620",21.79,25.30,0,331.23,345.36,9.6,7.4,0.066,805097.2,805097.2,17019,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064024,2317667.00
08/06/2017 20:00,2,0.391,ACTIVE,213.29,338.74,60.012,1502064004,"201051344000853","219011344069620",27.57,25.00,0,333.33,346.86,10.9,8.6,0.062,806427.9,806427.9,17041,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064025,2317668.00
08/06/2017 20:00,2,0.373,ACTIVE,213.51,338.44,59.986,1502064004,"201051344000685","219011344069620",27.91,21.50,0,331.23,345.36,10.6,8.3,0.066,799873.1,799873.1,17057,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064026,2317669.00
08/06/2017 20:00,2,0.373,ACTIVE,213.29,338.14,59.965,1502064004,"201051344000917","219011344069620",27.63,24.80,0,330.33,345.06,10.5,8.2,0.062,796568.8,796568.8,17052,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064027,2317670.00
08/06/2017 20:00,2,0.377,ACTIVE,213.51,338.44,59.996,1502064004,"201051344001145","219011344069620",28.03,21.50,0,332.43,345.66,10.7,8.4,0.057,804583.0,804583.0,17039,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064028,2317671.00
08/06/2017 20:00,2,0.393,ACTIVE,213.29,338.44,59.991,1502064004,"201051344000651","219011344069620",27.71,23.30,0,331.83,345.66,11.0,8.7,0.057,793514.8,793514.8,17032,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064028,2317672.00
08/06/2017 20:00,2,0.326,ACTIVE,211.25,338.14,59.986,1502064004,"274151322000088","219011344069620",26.52,25.80,0,332.43,341.45,8.8,6.6,0.049,999611.8,999611.8,16925,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064029,2317673.00
08/06/2017 20:00,2,0.238,ACTIVE,212.38,389.24,59.991,1502064004,"274151322000068","219011344069620",36.56,28.30,0,334.54,412.08,8.8,6.6,0.040,870305.8,870305.8,17320,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064030,2317674.00
08/06/2017 20:00,2,0.418,ACTIVE,212.83,336.94,59.954,1502064004,"201051344001135","219011344069620",28.21,23.30,0,330.33,345.06,12.0,9.6,0.062,789059.6,789059.6,17001,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064031,2317675.00
08/06/2017 20:00,2,0.396,ACTIVE,212.38,337.54,60.018,1502064004,"201051344000594","219011344069620",27.95,23.50,0,330.33,345.36,11.3,8.9,0.062,808486.9,808486.9,17026,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064032,2317676.00
08/06/2017 20:00,2,0.398,ACTIVE,213.29,337.24,59.996,1502064004,"201051344001203","219011344069620",27.55,22.80,0,331.83,345.36,11.1,8.8,0.066,798966.6,798966.6,17059,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064033,2317677.00
08/06/2017 20:00,2,0.334,ACTIVE,211.70,336.64,59.959,1502064004,"274151322000054","219011344069620",27.59,26.50,0,332.73,342.05,9.3,7.1,0.053,1015628.1,1015628.1,16910,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064034,2317678.00
08/06/2017 20:00,2,0.396,ACTIVE,212.83,336.94,59.991,1502064004,"201051344000867","219011344069620",27.89,23.80,0,330.93,345.36,11.2,8.9,0.057,792669.7,792669.7,17058,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064035,2317679.00
08/06/2017 20:00,2,0.387,ACTIVE,213.29,337.84,59.996,1502064004,"201051344001093","219011344069620",27.87,23.00,0,330.93,345.36,10.9,8.6,0.053,796538.7,796538.7,17060,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064036,2317680.00
08/06/2017 20:00,2,0.363,ACTIVE,212.61,338.14,59.991,1502064004,"201051344000900","219011344069620",27.55,24.50,0,331.23,345.36,10.2,7.9,0.062,814587.9,814587.9,17061,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064037,2317681.00
08/06/2017 20:00,2,0.395,ACTIVE,213.06,338.14,59.986,1502064004,"201051344000648","219011344069620",27.75,22.80,0,332.13,345.66,11.1,8.8,0.062,801278.0,801278.0,17033,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064038,2317682.00
08/06/2017 20:00,2,0.424,ACTIVE,212.83,337.84,59.986,1502064004,"201051344000569","219011344069620",22.13,25.80,0,332.13,344.45,9.5,7.3,0.053,816286.0,816286.0,17005,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064039,2317683.00
08/06/2017 20:00,2,0.420,ACTIVE,212.83,337.84,59.991,1502064004,"201051344000983","219011344069620",27.69,25.30,0,331.53,345.66,11.8,9.5,0.066,807088.5,807088.5,17037,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064040,2317684.00
08/06/2017 20:00,2,0.395,ACTIVE,212.83,337.84,60.012,1502064004,"201051344001158","219011344069620",27.31,24.80,0,330.63,345.66,10.9,8.6,0.066,791186.4,791186.4,17036,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064041,2317685.00
08/06/2017 20:00,2,0.367,ACTIVE,213.29,339.04,59.991,1502064004,"201051344000576","219011344069620",28.29,23.00,0,331.23,345.96,10.6,8.3,0.057,805729.0,805729.0,17048,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064042,2317686.00
08/06/2017 20:00,2,0.336,ACTIVE,211.93,337.84,59.986,1502064004,"274151322000087","219011344069620",26.10,30.50,0,333.03,342.65,8.9,6.7,0.040,990691.2,990691.2,17154,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064043,2317687.00
08/06/2017 20:15,2,0.332,ACTIVE,213.74,338.74,59.949,1502064903,"201051344000645","219011344069620",26.72,23.30,0,332.13,345.36,9.0,6.8,0.049,804650.5,804650.5,17023,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064905,2317688.00
08/06/2017 20:15,2,0.262,ACTIVE,212.16,337.24,59.959,1502064903,"274151322000085","219011344069620",27.15,24.80,0,333.93,340.85,7.2,5.1,0.031,1010476.2,1010476.2,16924,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064906,2317689.00
08/06/2017 20:15,2,0.338,ACTIVE,213.74,339.95,60.002,1502064903,"201051344000633","219011344069620",28.15,22.50,0,331.83,346.56,9.7,7.4,0.049,791732.1,791732.1,17073,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064907,2317690.00
08/06/2017 20:15,2,0.334,ACTIVE,213.29,337.84,60.007,1502064903,"201051344000469","219011344069620",28.49,23.80,0,330.93,345.06,9.7,7.4,0.049,795587.8,795587.8,17039,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064908,2317691.00
08/06/2017 20:15,2,0.352,ACTIVE,213.06,337.84,59.970,1502064903,"201051344000646","219011344069620",28.03,22.00,0,330.93,344.15,10.0,7.7,0.049,790039.2,790039.2,17027,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064909,2317692.00
08/06/2017 20:15,2,0.309,ACTIVE,212.16,338.14,59.959,1502064903,"274151322000052","219011344069620",27.23,25.80,0,332.43,341.45,8.5,6.3,0.044,1052398.2,1052398.2,16922,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064909,2317693.00
08/06/2017 20:15,2,0.383,ACTIVE,213.51,339.04,59.970,1502064903,"201051344000585","219011344069620",27.69,22.30,0,331.83,344.45,10.8,8.5,0.044,803900.2,803900.2,17025,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064910,2317694.00
08/06/2017 20:15,2,0.334,ACTIVE,213.06,337.24,59.965,1502064903,"201051344001230","219011344069620",27.29,21.00,0,329.73,343.25,9.3,7.0,0.040,794511.5,794511.5,17066,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064911,2317695.00
08/06/2017 20:15,2,0.328,ACTIVE,213.74,338.44,59.975,1502064903,"201051344000582","219011344069620",28.17,23.00,0,332.43,344.45,9.4,7.2,0.044,783532.9,783532.9,17016,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064912,2317696.00
08/06/2017 20:15,2,0.375,ACTIVE,212.83,337.24,59.975,1502064903,"201051344000955","219011344069620",27.63,22.00,0,330.33,344.15,10.5,8.2,0.049,803635.8,803635.8,17041,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064913,2317697.00
08/06/2017 20:15,2,0.166,ACTIVE,212.16,372.11,59.970,1502064903,"274151322000094","219011344069620",34.75,27.00,0,333.93,404.57,5.9,3.8,0.031,869486.7,869486.7,17308,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064914,2317698.00
08/06/2017 20:15,2,0.379,ACTIVE,213.29,338.44,59.970,1502064903,"201051344000579","219011344069620",27.63,23.80,0,331.83,344.15,10.7,8.4,0.049,813858.0,813858.0,17035,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064915,2317699.00
08/06/2017 20:15,2,0.361,ACTIVE,213.06,337.54,59.986,1502064903,"201051344000890","219011344069620",27.81,21.30,0,330.93,345.06,10.2,7.9,0.049,797710.4,797710.4,17038,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064916,2317700.00
08/06/2017 20:15,2,0.354,ACTIVE,213.29,338.14,60.002,1502064903,"201051344000438","219011344069620",28.01,21.30,0,332.43,344.45,10.1,7.8,0.049,800033.8,800033.8,17020,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064917,2317701.00
08/06/2017 20:15,2,0.379,ACTIVE,213.29,337.24,59.938,1502064903,"201051344000417","219011344069620",18.01,21.30,0,330.93,342.65,6.9,4.8,0.031,714616.6,714616.6,17063,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064918,2317702.00
08/06/2017 20:15,2,0.275,ACTIVE,212.16,336.94,59.965,1502064903,"274151322000083","219011344069620",26.80,25.30,0,332.43,341.45,7.5,5.3,0.044,1041777.7,1041777.7,16935,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064918,2317703.00
08/06/2017 20:15,2,0.307,ACTIVE,212.83,338.44,59.965,1502064903,"274151322000076","219011344069620",27.45,25.50,0,334.24,342.05,8.6,6.3,0.044,1112189.0,1112189.0,16928,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064919,2317704.00
08/06/2017 20:15,2,0.350,ACTIVE,213.06,337.24,59.928,1502064903,"201051344000868","219011344069620",27.55,22.30,0,331.23,344.15,9.8,7.5,0.044,793931.7,793931.7,17053,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064920,2317705.00
08/06/2017 20:15,2,0.277,ACTIVE,212.16,338.14,59.970,1502064903,"274151322000095","219011344069620",27.14,24.80,0,333.03,340.85,7.6,5.4,0.035,1101485.4,1101485.4,16946,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064921,2317706.00
08/06/2017 20:15,2,0.309,ACTIVE,213.29,338.74,59.970,1502064903,"201051344000988","219011344069620",18.49,23.80,0,330.33,344.15,5.8,3.7,0.027,686668.7,686668.7,17024,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064922,2317707.00
08/06/2017 20:15,2,0.346,ACTIVE,213.29,336.94,59.970,1502064903,"201051344001025","219011344069620",28.03,21.80,0,330.93,344.45,9.8,7.6,0.044,800887.8,800887.8,17025,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064923,2317708.00
08/06/2017 20:15,2,0.346,ACTIVE,213.29,337.84,59.970,1502064903,"201051344000458","219011344069620",27.59,24.80,0,329.43,343.85,9.7,7.4,0.049,805099.2,805099.2,17020,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064924,2317709.00
08/06/2017 20:15,2,0.338,ACTIVE,213.74,339.34,59.975,1502064903,"201051344000853","219011344069620",27.65,24.30,0,332.73,345.66,9.5,7.2,0.049,806429.8,806429.8,17042,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064925,2317710.00
08/06/2017 20:15,2,0.320,ACTIVE,213.51,338.44,59.970,1502064903,"201051344000685","219011344069620",27.95,21.00,0,331.83,345.06,9.1,6.9,0.049,799875.0,799875.0,17058,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064926,2317711.00
08/06/2017 20:15,2,0.320,ACTIVE,213.29,337.84,59.970,1502064903,"201051344000917","219011344069620",27.69,23.50,0,331.23,343.85,9.0,6.8,0.040,796570.6,796570.6,17053,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064927,2317712.00
08/06/2017 20:15,2,0.322,ACTIVE,213.51,337.84,59.970,1502064903,"201051344001145","219011344069620",27.93,20.70,0,332.73,345.66,9.2,6.9,0.044,804584.9,804584.9,17040,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064927,2317713.00
08/06/2017 20:15,2,0.338,ACTIVE,213.29,338.14,59.975,1502064903,"201051344000651","219011344069620",27.71,22.30,0,331.83,344.76,9.6,7.3,0.049,793516.8,793516.8,17033,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064928,2317714.00
08/06/2017 20:15,2,0.271,ACTIVE,211.93,337.24,59.970,1502064903,"274151322000088","219011344069620",25.92,25.30,0,333.03,340.85,7.1,4.9,0.035,999613.3,999613.3,16926,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064929,2317715.00
