ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 20:15,2,0.191,ACTIVE,212.83,391.64,59.965,1502064903,"274151322000068","219011344069620",36.84,27.80,0,335.44,402.77,7.2,5.0,0.031,870307.2,870307.2,17321,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064930,2317716.00
08/06/2017 20:15,2,0.369,ACTIVE,212.83,336.34,59.959,1502064903,"201051344001135","219011344069620",27.83,22.30,0,330.93,343.55,10.4,8.2,0.049,789061.8,789061.8,17002,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064931,2317717.00
08/06/2017 20:15,2,0.348,ACTIVE,213.06,338.14,59.970,1502064903,"201051344000594","219011344069620",27.49,23.00,0,330.33,343.55,9.8,7.5,0.049,808488.9,808488.9,17027,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064932,2317718.00
08/06/2017 20:15,2,0.348,ACTIVE,213.29,337.24,59.965,1502064903,"201051344001203","219011344069620",27.27,22.00,0,331.53,345.06,9.6,7.4,0.049,798968.6,798968.6,17060,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064933,2317719.00
08/06/2017 20:15,2,0.279,ACTIVE,212.16,337.24,59.965,1502064903,"274151322000054","219011344069620",27.15,26.00,0,332.73,341.15,7.7,5.5,0.044,1015629.7,1015629.7,16911,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064934,2317720.00
08/06/2017 20:15,2,0.344,ACTIVE,213.29,337.54,59.975,1502064903,"201051344000867","219011344069620",27.85,23.00,0,330.63,344.15,9.7,7.4,0.044,792671.8,792671.8,17059,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064935,2317721.00
08/06/2017 20:15,2,0.342,ACTIVE,213.29,338.14,59.975,1502064903,"201051344001093","219011344069620",27.63,22.30,0,331.53,343.85,9.6,7.4,0.044,796540.7,796540.7,17061,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064936,2317722.00
08/06/2017 20:15,2,0.305,ACTIVE,213.06,337.84,59.975,1502064903,"201051344000900","219011344069620",27.55,24.30,0,331.83,344.76,8.6,6.3,0.044,814589.7,814589.7,17062,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064937,2317723.00
08/06/2017 20:15,2,0.340,ACTIVE,213.29,337.84,59.965,1502064903,"201051344000648","219011344069620",27.73,22.30,0,331.83,345.06,9.6,7.3,0.049,801280.0,801280.0,17034,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064938,2317724.00
08/06/2017 20:15,2,0.346,ACTIVE,213.29,338.14,59.965,1502064903,"201051344000569","219011344069620",27.37,25.50,0,331.53,343.25,9.6,7.4,0.053,816288.0,816288.0,17006,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064939,2317725.00
08/06/2017 20:15,2,0.363,ACTIVE,213.29,337.24,59.970,1502064903,"201051344000983","219011344069620",27.93,24.50,0,331.23,344.45,10.3,8.0,0.049,807090.7,807090.7,17038,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064939,2317726.00
08/06/2017 20:15,2,0.344,ACTIVE,213.29,338.14,59.981,1502064903,"201051344001158","219011344069620",26.90,24.00,0,331.23,344.45,9.4,7.1,0.053,791188.3,791188.3,17037,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064940,2317727.00
08/06/2017 20:15,2,0.324,ACTIVE,213.74,338.74,59.965,1502064903,"201051344000576","219011344069620",27.89,22.30,0,332.13,344.76,9.2,7.0,0.044,805730.9,805730.9,17049,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064941,2317728.00
08/06/2017 20:15,2,0.277,ACTIVE,212.38,337.54,59.965,1502064903,"274151322000087","219011344069620",26.14,29.80,0,333.33,341.75,7.3,5.2,0.031,990692.7,990692.7,17155,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502064942,2317729.00
08/06/2017 20:30,2,0.287,ACTIVE,213.51,337.84,59.986,1502065803,"201051344000645","219011344069620",26.58,22.80,0,332.73,344.45,7.8,5.6,0.035,804652.0,804652.0,17024,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065804,2317730.00
08/06/2017 20:30,2,0.207,ACTIVE,212.16,336.04,59.949,1502065803,"274151322000085","219011344069620",26.84,24.00,0,333.33,340.85,5.7,3.6,0.022,1010477.2,1010477.2,16925,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065805,2317731.00
08/06/2017 20:30,2,0.295,ACTIVE,213.51,338.74,59.981,1502065803,"201051344000633","219011344069620",27.83,22.30,0,331.83,345.96,8.3,6.1,0.040,791733.8,791733.8,17074,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065806,2317732.00
08/06/2017 20:30,2,0.305,ACTIVE,213.06,337.54,59.991,1502065803,"201051344000469","219011344069620",26.94,23.50,0,330.03,344.15,8.3,6.1,0.035,795589.5,795589.5,17040,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065807,2317733.00
08/06/2017 20:30,2,0.309,ACTIVE,213.06,337.54,59.981,1502065803,"201051344000646","219011344069620",27.27,21.50,0,331.23,343.55,8.5,6.3,0.040,790040.9,790040.9,17028,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065808,2317734.00
08/06/2017 20:30,2,0.250,ACTIVE,211.93,336.94,59.970,1502065803,"274151322000052","219011344069620",26.40,25.00,0,332.43,341.15,6.7,4.6,0.035,1052399.6,1052399.6,16923,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065809,2317735.00
08/06/2017 20:30,2,0.326,ACTIVE,213.51,338.14,59.986,1502065803,"201051344000585","219011344069620",27.77,21.80,0,330.93,344.76,9.2,7.0,0.035,803902.2,803902.2,17026,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065810,2317736.00
08/06/2017 20:30,2,0.277,ACTIVE,213.29,336.64,59.975,1502065803,"201051344001230","219011344069620",27.91,20.70,0,329.73,342.05,7.9,5.7,0.027,794513.1,794513.1,17067,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065811,2317737.00
08/06/2017 20:30,2,0.287,ACTIVE,213.96,338.14,60.018,1502065803,"201051344000582","219011344069620",27.41,22.00,0,332.43,343.55,8.0,5.8,0.035,783534.5,783534.5,17017,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065812,2317738.00
08/06/2017 20:30,2,0.322,ACTIVE,213.06,336.94,59.949,1502065803,"201051344000955","219011344069620",27.49,21.50,0,330.63,342.65,9.0,6.8,0.035,803637.6,803637.6,17042,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065813,2317739.00
08/06/2017 20:30,2,0.131,ACTIVE,212.16,336.94,59.959,1502065803,"274151322000094","219011344069620",30.69,25.80,0,334.54,375.71,4.0,2.0,0.018,869487.4,869487.4,17309,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065813,2317740.00
08/06/2017 20:30,2,0.330,ACTIVE,213.06,336.94,59.981,1502065803,"201051344000579","219011344069620",27.49,23.30,0,332.13,343.55,9.3,7.0,0.035,813859.9,813859.9,17036,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065814,2317741.00
08/06/2017 20:30,2,0.305,ACTIVE,213.29,336.64,59.981,1502065803,"201051344000890","219011344069620",27.85,20.70,0,331.53,343.85,8.6,6.4,0.035,797712.1,797712.1,17039,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065815,2317742.00
08/06/2017 20:30,2,0.295,ACTIVE,213.51,337.54,59.959,1502065803,"201051344000438","219011344069620",28.09,20.70,0,332.43,343.55,8.5,6.2,0.031,800035.6,800035.6,17021,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065816,2317743.00
08/06/2017 20:30,2,0.338,ACTIVE,213.51,337.24,59.981,1502065803,"201051344000417","219011344069620",17.95,20.70,0,331.53,342.05,6.2,4.0,0.018,714617.7,714617.7,17064,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065817,2317744.00
08/06/2017 20:30,2,0.217,ACTIVE,211.93,337.24,59.965,1502065803,"274151322000083","219011344069620",26.50,24.80,0,333.03,340.85,5.8,3.7,0.027,1041778.8,1041778.8,16936,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065818,2317745.00
08/06/2017 20:30,2,0.238,ACTIVE,212.83,336.94,59.975,1502065803,"274151322000076","219011344069620",27.33,24.80,0,334.24,341.75,6.6,4.4,0.027,1112190.3,1112190.3,16929,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065819,2317746.00
08/06/2017 20:30,2,0.303,ACTIVE,212.83,337.24,59.981,1502065803,"201051344000868","219011344069620",27.23,22.50,0,332.13,343.55,8.4,6.2,0.031,793933.4,793933.4,17054,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065820,2317747.00
08/06/2017 20:30,2,0.213,ACTIVE,211.93,336.94,59.970,1502065803,"274151322000095","219011344069620",27.12,24.00,0,332.73,340.55,5.9,3.8,0.027,1101486.5,1101486.5,16947,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065821,2317748.00
08/06/2017 20:30,2,0.273,ACTIVE,212.83,338.14,59.970,1502065803,"201051344000988","219011344069620",17.95,23.80,0,330.03,343.85,5.0,2.9,0.027,686669.5,686669.5,17025,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065822,2317749.00
08/06/2017 20:30,2,0.299,ACTIVE,213.29,336.64,59.970,1502065803,"201051344001025","219011344069620",27.57,21.30,0,332.13,342.95,8.4,6.2,0.040,800889.5,800889.5,17026,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065822,2317750.00
08/06/2017 20:30,2,0.299,ACTIVE,212.83,336.94,60.002,1502065803,"201051344000458","219011344069620",27.37,23.80,0,332.13,343.85,8.3,6.1,0.035,805100.9,805100.9,17021,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065823,2317751.00
08/06/2017 20:30,2,0.291,ACTIVE,213.51,339.04,59.981,1502065803,"201051344000853","219011344069620",26.98,24.00,0,333.03,345.36,8.0,5.8,0.035,806431.4,806431.4,17043,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065824,2317752.00
08/06/2017 20:30,2,0.273,ACTIVE,213.74,338.74,60.007,1502065803,"201051344000685","219011344069620",27.33,20.30,0,331.83,344.15,7.6,5.4,0.040,799876.6,799876.6,17059,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065825,2317753.00
08/06/2017 20:30,2,0.275,ACTIVE,213.51,337.84,59.933,1502065803,"201051344000917","219011344069620",27.29,22.80,0,330.93,343.25,7.7,5.5,0.027,796572.2,796572.2,17054,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065826,2317754.00
08/06/2017 20:30,2,0.273,ACTIVE,213.74,337.84,59.975,1502065803,"201051344001145","219011344069620",27.59,20.00,0,332.13,344.15,7.7,5.5,0.031,804586.4,804586.4,17041,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065827,2317755.00
08/06/2017 20:30,2,0.289,ACTIVE,213.51,337.84,59.970,1502065803,"201051344000651","219011344069620",27.45,21.80,0,332.13,343.55,8.1,5.9,0.035,793518.4,793518.4,17034,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065828,2317756.00
08/06/2017 20:30,2,0.209,ACTIVE,211.70,336.34,59.965,1502065803,"274151322000088","219011344069620",25.84,24.50,0,331.83,340.25,5.5,3.4,0.027,999614.3,999614.3,16927,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065829,2317757.00
08/06/2017 20:30,2,0.158,ACTIVE,212.61,343.25,59.959,1502065803,"274151322000068","219011344069620",31.95,26.80,0,334.84,395.25,5.1,3.0,0.009,870308.2,870308.2,17322,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065830,2317758.00
08/06/2017 20:30,2,0.318,ACTIVE,213.29,336.34,59.965,1502065803,"201051344001135","219011344069620",27.51,21.80,0,330.93,342.35,8.9,6.7,0.035,789063.7,789063.7,17003,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065831,2317759.00
08/06/2017 20:30,2,0.299,ACTIVE,212.83,337.24,59.965,1502065803,"201051344000594","219011344069620",27.53,22.50,0,330.33,343.25,8.3,6.1,0.031,808490.6,808490.6,17028,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065832,2317760.00
08/06/2017 20:30,2,0.299,ACTIVE,213.51,336.94,59.959,1502065803,"201051344001203","219011344069620",27.08,21.30,0,332.13,344.15,8.2,6.0,0.035,798970.3,798970.3,17061,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065832,2317761.00
08/06/2017 20:30,2,0.217,ACTIVE,211.93,336.94,59.959,1502065803,"274151322000054","219011344069620",26.92,25.30,0,332.43,340.85,5.9,3.8,0.027,1015630.8,1015630.8,16912,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065833,2317762.00
08/06/2017 20:30,2,0.287,ACTIVE,213.06,336.64,59.996,1502065803,"201051344000867","219011344069620",28.29,23.00,0,331.53,343.55,8.3,6.1,0.031,792673.4,792673.4,17060,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065834,2317763.00
08/06/2017 20:30,2,0.283,ACTIVE,213.51,337.54,59.959,1502065803,"201051344001093","219011344069620",28.47,21.80,0,331.83,343.55,8.2,6.0,0.027,796542.3,796542.3,17062,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065835,2317764.00
08/06/2017 20:30,2,0.262,ACTIVE,212.83,337.84,59.954,1502065803,"201051344000900","219011344069620",27.14,24.00,0,331.83,343.55,7.2,5.0,0.031,814591.1,814591.1,17063,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065836,2317765.00
08/06/2017 20:30,2,0.293,ACTIVE,213.29,337.24,59.959,1502065803,"201051344000648","219011344069620",27.65,21.80,0,332.43,343.85,8.2,6.0,0.031,801281.6,801281.6,17035,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065837,2317766.00
08/06/2017 20:30,2,0.293,ACTIVE,213.06,336.94,59.954,1502065803,"201051344000569","219011344069620",27.35,25.30,0,332.13,343.55,8.2,6.0,0.035,816289.6,816289.6,17007,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065838,2317767.00
08/06/2017 20:30,2,0.318,ACTIVE,213.06,336.94,59.965,1502065803,"201051344000983","219011344069620",27.02,23.80,0,331.53,343.85,8.7,6.5,0.035,807092.5,807092.5,17039,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065839,2317768.00
08/06/2017 20:30,2,0.279,ACTIVE,213.06,337.24,59.991,1502065803,"201051344001158","219011344069620",27.77,23.50,0,331.53,344.15,7.9,5.7,0.035,791189.9,791189.9,17038,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065840,2317769.00
08/06/2017 20:30,2,0.281,ACTIVE,213.51,338.44,59.954,1502065803,"201051344000576","219011344069620",27.41,22.30,0,332.43,344.76,7.8,5.7,0.031,805732.4,805732.4,17050,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065841,2317770.00
08/06/2017 20:30,2,0.217,ACTIVE,212.16,337.24,59.959,1502065803,"274151322000087","219011344069620",26.24,28.80,0,332.73,341.15,5.8,3.6,0.022,990693.8,990693.8,17156,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502065842,2317771.00
08/06/2017 20:45,2,0.215,ACTIVE,213.06,336.64,59.959,1502066703,"201051344000645","219011344069620",27.14,22.30,0,332.13,343.25,5.9,3.8,0.018,804653.1,804653.1,17025,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066704,2317772.00
08/06/2017 20:45,2,0.146,ACTIVE,211.93,335.74,59.959,1502066703,"274151322000085","219011344069620",25.86,23.50,0,333.63,339.95,3.9,1.8,0.013,1010477.9,1010477.9,16926,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066705,2317773.00
08/06/2017 20:45,2,0.236,ACTIVE,213.06,337.84,59.954,1502066703,"201051344000633","219011344069620",27.79,22.30,0,331.83,344.45,6.7,4.5,0.013,791735.1,791735.1,17075,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066706,2317774.00
08/06/2017 20:45,2,0.229,ACTIVE,212.83,336.04,59.954,1502066703,"201051344000469","219011344069620",28.15,23.50,0,330.63,342.95,6.5,4.4,0.013,795590.8,795590.8,17041,0,0,0,L,1122011218,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066707,2317775.00
08/06/2017 20:45,2,0.238,ACTIVE,212.83,336.64,59.965,1502066703,"201051344000646","219011344069620",27.83,20.70,0,330.93,342.65,6.8,4.6,0.013,790042.3,790042.3,17029,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066708,2317776.00
08/06/2017 20:45,2,0.186,ACTIVE,211.70,336.04,59.959,1502066703,"274151322000052","219011344069620",25.94,24.50,0,333.03,340.25,4.9,2.8,0.009,1052400.5,1052400.5,16924,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066709,2317777.00
08/06/2017 20:45,2,0.258,ACTIVE,213.29,337.54,59.970,1502066703,"201051344000585","219011344069620",27.93,21.30,0,331.53,343.25,7.3,5.2,0.022,803903.7,803903.7,17027,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066710,2317778.00
08/06/2017 20:45,2,0.232,ACTIVE,213.06,336.04,59.965,1502066703,"201051344001230","219011344069620",26.40,20.00,0,330.33,341.45,6.2,4.1,0.018,794514.3,794514.3,17068,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066711,2317779.00
08/06/2017 20:45,2,0.227,ACTIVE,213.74,337.54,59.965,1502066703,"201051344000582","219011344069620",27.57,21.50,0,332.43,342.35,6.4,4.2,0.018,783535.7,783535.7,17018,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066711,2317780.00
08/06/2017 20:45,2,0.256,ACTIVE,212.83,336.34,59.954,1502066703,"201051344000955","219011344069620",27.41,21.00,0,330.63,342.05,7.2,5.0,0.022,803639.1,803639.1,17043,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066712,2317781.00
08/06/2017 20:45,2,0.086,ACTIVE,211.93,336.34,59.954,1502066703,"274151322000094","219011344069620",29.66,24.80,0,334.24,339.34,2.6,0.6,0.013,869487.7,869487.7,17310,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066713,2317782.00
08/06/2017 20:45,2,0.270,ACTIVE,212.61,335.74,59.965,1502066703,"201051344000579","219011344069620",27.67,22.80,0,332.13,342.35,7.6,5.4,0.018,813861.4,813861.4,17037,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066714,2317783.00
08/06/2017 20:45,2,0.246,ACTIVE,213.06,336.04,59.970,1502066703,"201051344000890","219011344069620",27.61,20.30,0,330.93,342.35,6.9,4.7,0.018,797713.5,797713.5,17040,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066715,2317784.00
08/06/2017 20:45,2,0.238,ACTIVE,213.29,336.94,59.954,1502066703,"201051344000438","219011344069620",28.01,20.00,0,332.43,342.95,6.8,4.6,0.018,800036.9,800036.9,17022,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066716,2317785.00
08/06/2017 20:45,2,0.264,ACTIVE,213.51,336.94,59.970,1502066703,"201051344000417","219011344069620",17.97,20.00,0,331.53,341.75,4.8,2.7,0.009,714618.5,714618.5,17065,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066717,2317786.00
08/06/2017 20:45,2,0.152,ACTIVE,211.93,336.04,59.944,1502066703,"274151322000083","219011344069620",26.38,24.00,0,333.03,340.55,4.0,2.0,0.018,1041779.5,1041779.5,16937,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066718,2317787.00
08/06/2017 20:45,2,0.170,ACTIVE,212.38,336.64,59.959,1502066703,"274151322000076","219011344069620",26.48,24.30,0,334.54,340.25,4.6,2.5,0.018,1112191.2,1112191.2,16930,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066719,2317788.00
08/06/2017 20:45,2,0.232,ACTIVE,212.61,336.04,59.965,1502066703,"201051344000868","219011344069620",27.87,22.30,0,330.93,342.35,6.6,4.4,0.013,793934.8,793934.8,17055,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066720,2317789.00
08/06/2017 20:45,2,0.154,ACTIVE,211.70,336.34,59.949,1502066703,"274151322000095","219011344069620",26.00,23.50,0,333.33,339.65,4.1,2.0,0.013,1101487.2,1101487.2,16948,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066721,2317790.00
08/06/2017 20:45,2,0.203,ACTIVE,212.61,336.94,59.965,1502066703,"201051344000988","219011344069620",17.95,23.50,0,330.63,343.25,3.7,1.7,0.009,686670.1,686670.1,17026,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066722,2317791.00
08/06/2017 20:45,2,0.240,ACTIVE,213.06,335.74,59.975,1502066703,"201051344001025","219011344069620",27.08,20.70,0,331.53,342.35,6.6,4.4,0.018,800890.8,800890.8,17027,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066722,2317792.00
08/06/2017 20:45,2,0.230,ACTIVE,212.61,335.74,59.959,1502066703,"201051344000458","219011344069620",27.35,23.30,0,331.53,342.65,6.4,4.3,0.018,805102.2,805102.2,17022,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066723,2317793.00
08/06/2017 20:45,2,0.230,ACTIVE,213.29,337.54,59.959,1502066703,"201051344000853","219011344069620",27.00,23.50,0,333.33,344.15,6.3,4.2,0.018,806432.7,806432.7,17044,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066724,2317794.00
08/06/2017 20:45,2,0.211,ACTIVE,213.51,337.54,59.965,1502066703,"201051344000685","219011344069620",27.57,20.00,0,331.53,343.85,5.9,3.8,0.018,799877.7,799877.7,17060,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066725,2317795.00
08/06/2017 20:45,2,0.221,ACTIVE,213.29,337.24,59.996,1502066703,"201051344000917","219011344069620",27.27,22.30,0,330.03,342.65,6.1,4.0,0.018,796573.3,796573.3,17055,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066726,2317796.00
08/06/2017 20:45,2,0.217,ACTIVE,213.51,337.24,59.991,1502066703,"201051344001145","219011344069620",27.04,19.80,0,332.73,343.25,6.0,3.8,0.013,804587.6,804587.6,17042,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066727,2317797.00
08/06/2017 20:45,2,0.229,ACTIVE,213.51,337.24,59.959,1502066703,"201051344000651","219011344069620",27.79,21.00,0,332.13,342.95,6.5,4.3,0.018,793519.7,793519.7,17035,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066728,2317798.00
08/06/2017 20:45,2,0.146,ACTIVE,211.70,336.04,59.959,1502066703,"274151322000088","219011344069620",24.69,23.80,0,332.13,339.65,3.7,1.6,0.013,999614.9,999614.9,16928,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066729,2317799.00
08/06/2017 20:45,2,0.111,ACTIVE,212.61,337.24,59.965,1502066703,"274151322000068","219011344069620",30.00,25.50,0,334.24,348.06,3.4,1.3,0.013,870308.7,870308.7,17323,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066730,2317800.00
08/06/2017 20:45,2,0.238,ACTIVE,213.06,335.44,59.975,1502066703,"201051344001135","219011344069620",28.53,21.30,0,331.53,342.35,6.9,4.8,0.018,789065.1,789065.1,17004,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066730,2317801.00
08/06/2017 20:45,2,0.234,ACTIVE,212.61,336.34,59.944,1502066703,"201051344000594","219011344069620",27.87,22.00,0,330.33,342.35,6.7,4.5,0.022,808491.9,808491.9,17029,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066731,2317802.00
08/06/2017 20:45,2,0.234,ACTIVE,213.29,336.34,59.970,1502066703,"201051344001203","219011344069620",27.55,20.70,0,331.83,343.55,6.6,4.4,0.018,798971.6,798971.6,17062,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066732,2317803.00
08/06/2017 20:45,2,0.154,ACTIVE,211.93,335.74,59.959,1502066703,"274151322000054","219011344069620",25.52,24.50,0,332.43,340.55,4.0,1.9,0.018,1015631.5,1015631.5,16913,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066733,2317804.00
08/06/2017 20:45,2,0.230,ACTIVE,213.06,336.04,59.986,1502066703,"201051344000867","219011344069620",27.67,23.00,0,331.23,342.35,6.5,4.3,0.013,792674.7,792674.7,17061,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066734,2317805.00
08/06/2017 20:45,2,0.236,ACTIVE,213.29,337.24,59.970,1502066703,"201051344001093","219011344069620",27.43,21.30,0,330.93,342.35,6.6,4.5,0.013,796543.6,796543.6,17063,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066735,2317806.00
08/06/2017 20:45,2,0.197,ACTIVE,212.83,336.64,59.975,1502066703,"201051344000900","219011344069620",27.21,23.30,0,331.23,342.65,5.5,3.4,0.013,814592.2,814592.2,17064,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066736,2317807.00
08/06/2017 20:45,2,0.234,ACTIVE,213.06,336.34,59.975,1502066703,"201051344000648","219011344069620",27.37,21.30,0,331.53,343.25,6.5,4.4,0.018,801282.9,801282.9,17036,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066737,2317808.00
08/06/2017 20:45,2,0.229,ACTIVE,212.83,336.34,59.975,1502066703,"201051344000569","219011344069620",27.91,24.80,0,331.23,342.35,6.5,4.3,0.022,816290.9,816290.9,17008,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066738,2317809.00
08/06/2017 20:45,2,0.252,ACTIVE,212.83,335.74,59.965,1502066703,"201051344000983","219011344069620",27.79,23.50,0,330.63,342.35,7.1,4.9,0.018,807094.0,807094.0,17040,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066739,2317810.00
08/06/2017 20:45,2,0.223,ACTIVE,212.83,336.04,60.012,1502066703,"201051344001158","219011344069620",26.98,23.00,0,330.33,342.95,6.1,4.0,0.018,791191.1,791191.1,17039,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066740,2317811.00
08/06/2017 20:45,2,0.225,ACTIVE,213.29,337.54,60.018,1502066703,"201051344000576","219011344069620",27.23,21.80,0,331.83,343.25,6.2,4.0,0.018,805733.6,805733.6,17051,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066741,2317812.00
08/06/2017 20:45,2,0.160,ACTIVE,212.16,336.94,59.975,1502066703,"274151322000087","219011344069620",25.23,28.00,0,332.73,340.25,4.1,2.0,0.004,990694.5,990694.5,17157,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502066742,2317813.00
08/06/2017 21:00,2,0.164,ACTIVE,213.29,336.94,59.981,1502067603,"201051344000645","219011344069620",26.04,21.80,0,331.53,341.45,4.3,2.3,0.000,804653.9,804653.9,17026,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067604,2317814.00
08/06/2017 21:00,2,0.094,ACTIVE,211.93,335.74,59.975,1502067603,"274151322000085","219011344069620",24.65,23.30,0,333.03,338.74,2.3,0.3,0.000,1010478.1,1010478.1,16927,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067605,2317815.00
08/06/2017 21:00,2,0.189,ACTIVE,213.51,338.44,59.981,1502067603,"201051344000633","219011344069620",25.21,21.50,0,329.73,345.66,4.8,2.8,0.004,791736.1,791736.1,17076,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067606,2317816.00
08/06/2017 21:00,2,0.189,ACTIVE,212.83,336.94,59.975,1502067603,"201051344000469","219011344069620",25.80,22.30,0,329.13,340.55,5.0,2.9,0.004,795591.8,795591.8,17042,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067607,2317817.00
08/06/2017 21:00,2,0.195,ACTIVE,213.06,337.24,59.991,1502067603,"201051344000646","219011344069620",25.49,20.30,0,330.03,340.85,5.0,2.9,0.004,790043.2,790043.2,17030,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067608,2317818.00
08/06/2017 21:00,2,0.125,ACTIVE,211.48,336.04,59.970,1502067603,"274151322000052","219011344069620",25.03,23.80,0,332.73,339.34,3.2,1.2,0.000,1052401.0,1052401.0,16925,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067609,2317819.00
08/06/2017 21:00,2,0.205,ACTIVE,213.51,337.54,59.996,1502067603,"201051344000585","219011344069620",25.86,20.70,0,331.23,341.75,5.4,3.3,0.004,803904.7,803904.7,17028,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067610,2317820.00
08/06/2017 21:00,2,0.186,ACTIVE,213.29,336.34,59.975,1502067603,"201051344001230","219011344069620",23.52,19.80,0,322.51,346.86,4.5,2.4,0.000,794515.1,794515.1,17069,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067611,2317821.00
08/06/2017 21:00,2,0.188,ACTIVE,213.74,337.24,59.975,1502067603,"201051344000582","219011344069620",24.99,21.00,0,332.13,341.45,4.8,2.7,0.004,783536.6,783536.6,17019,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067612,2317822.00
08/06/2017 21:00,2,0.209,ACTIVE,212.83,335.74,60.002,1502067603,"201051344000955","219011344069620",25.15,20.30,0,330.33,340.55,5.3,3.2,0.000,803640.1,803640.1,17044,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067613,2317823.00
08/06/2017 21:00,2,0.047,ALERT,211.70,323.41,59.975,1502067603,"274151322000094","219011344069620",25.01,23.80,0,296.36,390.74,1.2,0.0,0.000,869487.7,869487.7,17311,0,0,0,L,1151911521,0,121.78,122.23,0002,20,0,0,0,0,0,0,35,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067614,2317824.00
08/06/2017 21:00,2,0.221,ACTIVE,212.83,335.44,59.970,1502067603,"201051344000579","219011344069620",25.49,21.80,0,330.63,340.85,5.7,3.6,0.004,813862.6,813862.6,17038,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067615,2317825.00
08/06/2017 21:00,2,0.201,ACTIVE,213.29,336.34,59.991,1502067603,"201051344000890","219011344069620",24.41,20.00,0,330.93,341.45,5.0,2.9,0.004,797714.5,797714.5,17041,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067616,2317826.00
08/06/2017 21:00,2,0.195,ACTIVE,213.51,337.24,59.965,1502067603,"201051344000438","219011344069620",25.37,19.80,0,331.53,341.75,5.0,2.9,0.000,800037.9,800037.9,17023,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067617,2317827.00
08/06/2017 21:00,2,0.199,ALERT,213.51,299.67,59.965,1502067603,"201051344000417","219011344069620",18.07,19.50,0,297.57,342.05,3.6,1.6,0.000,714619.1,714619.1,17066,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067619,2317828.00
08/06/2017 21:00,2,0.096,ACTIVE,211.70,336.04,59.959,1502067603,"274151322000083","219011344069620",25.52,23.50,0,333.03,339.34,2.5,0.5,0.000,1041779.8,1041779.8,16938,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067620,2317829.00
08/06/2017 21:00,2,0.105,ACTIVE,212.61,336.04,59.965,1502067603,"274151322000076","219011344069620",25.96,23.80,0,333.93,339.34,2.8,0.8,0.009,1112191.6,1112191.6,16931,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067621,2317830.00
08/06/2017 21:00,2,0.182,ACTIVE,212.83,336.04,59.959,1502067603,"201051344000868","219011344069620",26.26,21.50,0,330.03,342.05,4.8,2.7,0.000,793935.7,793935.7,17056,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067622,2317831.00
08/06/2017 21:00,2,0.092,ACTIVE,211.93,336.64,59.928,1502067603,"274151322000095","219011344069620",25.37,23.00,0,333.03,338.74,2.4,0.3,0.000,1101487.5,1101487.5,16949,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067623,2317832.00
08/06/2017 21:00,2,0.137,ALERT,212.61,299.97,59.975,1502067603,"201051344000988","219011344069620",17.95,22.00,0,295.46,340.55,2.5,0.5,0.000,686670.3,686670.3,17027,0,0,0,L,1122011218,0,120.88,122.46,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067625,2317833.00
08/06/2017 21:00,2,0.180,ACTIVE,213.29,336.04,59.965,1502067603,"201051344001025","219011344069620",25.25,20.00,0,331.53,340.85,4.6,2.5,0.004,800891.7,800891.7,17028,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067625,2317834.00
08/06/2017 21:00,2,0.186,ACTIVE,212.83,335.74,59.959,1502067603,"201051344000458","219011344069620",25.19,22.50,0,330.93,340.55,4.7,2.6,0.004,805103.1,805103.1,17023,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067626,2317835.00
08/06/2017 21:00,2,0.170,ACTIVE,213.51,337.54,59.959,1502067603,"201051344000853","219011344069620",25.82,22.50,0,331.53,342.35,4.5,2.4,0.004,806433.5,806433.5,17045,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067627,2317836.00
08/06/2017 21:00,2,0.168,ACTIVE,213.74,338.14,59.970,1502067603,"201051344000685","219011344069620",24.09,19.80,0,330.93,342.35,4.1,2.1,0.000,799878.4,799878.4,17061,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067628,2317837.00
08/06/2017 21:00,2,0.178,ACTIVE,213.29,336.94,59.975,1502067603,"201051344000917","219011344069620",24.21,21.50,0,324.92,346.56,4.4,2.3,0.000,796574.1,796574.1,17056,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067629,2317838.00
08/06/2017 21:00,2,0.172,ACTIVE,213.74,337.24,59.965,1502067603,"201051344001145","219011344069620",24.75,19.50,0,331.83,343.25,4.3,2.3,0.000,804588.4,804588.4,17043,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067630,2317839.00
08/06/2017 21:00,2,0.191,ACTIVE,213.51,336.94,59.965,1502067603,"201051344000651","219011344069620",24.29,20.30,0,332.13,341.75,4.7,2.6,0.004,793520.6,793520.6,17036,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067631,2317840.00
08/06/2017 21:00,2,0.084,ACTIVE_NO_POWER,211.48,335.74,59.954,1502067603,"274151322000088","219011344069620",23.80,23.50,0,332.13,338.44,2.0,0.0,0.000,999615.1,999615.1,16929,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067632,2317841.00
08/06/2017 21:00,2,0.010,ALERT,212.16,297.26,59.954,1502067603,"274151322000068","219011344069620",40.79,24.80,0,295.76,391.94,0.0,0.0,0.000,870308.9,870308.9,17324,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,19,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067634,2317842.00
08/06/2017 21:00,2,0.188,ACTIVE,212.83,335.74,59.965,1502067603,"201051344001135","219011344069620",26.66,20.70,0,330.93,340.55,5.1,3.0,0.004,789066.1,789066.1,17005,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067634,2317843.00
08/06/2017 21:00,2,0.191,ACTIVE,212.61,336.04,59.954,1502067603,"201051344000594","219011344069620",24.95,21.50,0,329.73,340.85,4.9,2.8,0.004,808492.8,808492.8,17030,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067635,2317844.00
08/06/2017 21:00,2,0.195,ACTIVE,213.51,336.64,59.970,1502067603,"201051344001203","219011344069620",23.91,20.30,0,331.83,342.65,4.8,2.7,0.000,798972.4,798972.4,17063,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067636,2317845.00
08/06/2017 21:00,2,0.094,ACTIVE,211.93,336.34,59.949,1502067603,"274151322000054","219011344069620",24.07,24.30,0,332.73,339.04,2.3,0.3,0.000,1015631.8,1015631.8,16914,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067637,2317846.00
08/06/2017 21:00,2,0.186,ACTIVE,213.06,335.74,59.970,1502067603,"201051344000867","219011344069620",25.01,22.30,0,330.33,342.95,4.7,2.6,0.004,792675.6,792675.6,17062,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067638,2317847.00
08/06/2017 21:00,2,0.201,ACTIVE,213.29,334.54,59.965,1502067603,"201051344001093","219011344069620",24.01,20.70,0,321.31,349.86,4.9,2.8,0.000,796544.5,796544.5,17064,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067639,2317848.00
08/06/2017 21:00,2,0.143,ACTIVE,212.83,336.64,59.922,1502067603,"201051344000900","219011344069620",25.31,22.30,0,330.63,340.85,3.7,1.6,0.004,814592.8,814592.8,17065,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067640,2317849.00
08/06/2017 21:00,2,0.191,ACTIVE,213.06,336.34,59.965,1502067603,"201051344000648","219011344069620",24.67,21.00,0,331.83,342.65,4.8,2.7,0.004,801283.8,801283.8,17037,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067641,2317850.00
08/06/2017 21:00,2,0.184,ACTIVE,212.83,336.04,59.970,1502067603,"201051344000569","219011344069620",25.43,23.50,0,330.93,340.85,4.8,2.7,0.004,816291.8,816291.8,17009,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067642,2317851.00
08/06/2017 21:00,2,0.207,ACTIVE,212.83,335.44,59.959,1502067603,"201051344000983","219011344069620",24.37,22.50,0,330.03,340.55,5.1,3.0,0.009,807095.0,807095.0,17041,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067642,2317852.00
08/06/2017 21:00,2,0.176,ACTIVE,212.83,336.04,59.965,1502067603,"201051344001158","219011344069620",24.07,22.30,0,330.33,341.45,4.3,2.3,0.004,791191.9,791191.9,17040,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067643,2317853.00
08/06/2017 21:00,2,0.180,ACTIVE,213.29,337.54,59.959,1502067603,"201051344000576","219011344069620",24.47,21.30,0,331.23,342.35,4.5,2.4,0.000,805734.4,805734.4,17052,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067644,2317854.00
08/06/2017 21:00,2,0.102,ALERT,211.70,302.98,59.959,1502067603,"274151322000087","219011344069620",24.49,26.00,0,296.06,356.18,2.6,0.6,0.000,990694.7,990694.7,17158,0,0,0,L,1151911521,0,122.01,122.23,0002,22,0,0,0,0,0,0,95,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502067646,2317855.00
08/06/2017 21:15,2,0.094,ALERT,213.29,299.37,59.938,1502068503,"201051344000645","219011344069620",18.49,20.70,0,297.87,339.04,1.8,0.0,0.000,804654.1,804654.1,17027,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068505,2317856.00
08/06/2017 21:15,2,0.049,ALERT,212.16,297.57,59.986,1502068503,"274151322000085","219011344069620",16.84,22.00,0,296.36,338.14,0.8,0.0,0.000,1010478.1,1010478.1,16928,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068507,2317857.00
08/06/2017 21:15,2,0.117,ALERT,213.51,299.07,59.975,1502068503,"201051344000633","219011344069620",17.20,20.00,0,295.46,340.25,2.1,0.1,0.000,791736.4,791736.4,17077,0,0,0,L,1122011218,0,121.78,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068509,2317858.00
