ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 21:15,2,0.127,ALERT,213.06,299.37,59.981,1502068503,"201051344000469","219011344069620",17.99,20.30,0,296.96,338.74,2.4,0.3,0.000,795592.2,795592.2,17043,0,0,0,L,1122011218,0,120.88,122.68,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068510,2317859.00
08/06/2017 21:15,2,0.119,ALERT,212.83,299.67,59.981,1502068503,"201051344000646","219011344069620",17.22,19.30,0,297.57,338.74,2.1,0.1,0.000,790043.6,790043.6,17031,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068512,2317860.00
08/06/2017 21:15,2,0.072,ALERT,211.93,297.57,59.975,1502068503,"274151322000052","219011344069620",17.18,22.30,0,296.06,351.67,1.3,0.0,0.000,1052401.0,1052401.0,16926,0,0,0,L,1151911521,0,121.33,122.46,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068514,2317861.00
08/06/2017 21:15,2,0.141,ALERT,213.29,299.67,59.975,1502068503,"201051344000585","219011344069620",17.31,19.50,0,297.87,339.34,2.5,0.5,0.000,803905.2,803905.2,17029,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068516,2317862.00
08/06/2017 21:15,2,0.074,ALERT,213.06,299.97,59.996,1502068503,"201051344001230","219011344069620",28.53,18.70,0,297.87,339.34,2.2,0.2,0.000,794515.4,794515.4,17070,0,0,0,L,1122011218,0,122.23,121.55,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1502068518,2317863.00
08/06/2017 21:15,2,0.111,ALERT,213.74,300.57,59.991,1502068503,"201051344000582","219011344069620",17.63,19.80,0,298.47,339.04,2.0,0.0,0.000,783536.9,783536.9,17020,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068519,2317864.00
08/06/2017 21:15,2,0.133,ALERT,212.83,299.97,59.975,1502068503,"201051344000955","219011344069620",16.62,19.30,0,298.17,338.74,2.2,0.2,0.000,803640.6,803640.6,17045,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068521,2317865.00
08/06/2017 21:15,2,0.000,ALERT,211.93,297.26,59.965,1502068503,"274151322000094","219011344069620",38.23,22.30,0,295.76,385.93,0.0,0.0,0.000,869487.7,869487.7,17313,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,224,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1502068523,2317866.00
08/06/2017 21:15,2,0.146,ALERT,212.83,299.97,59.981,1502068503,"201051344000579","219011344069620",17.12,20.70,0,297.87,338.44,2.6,0.6,0.000,813863.1,813863.1,17039,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068525,2317867.00
08/06/2017 21:15,2,0.133,ALERT,213.29,300.27,60.023,1502068503,"201051344000890","219011344069620",17.53,19.30,0,298.77,338.44,2.4,0.3,0.000,797715.0,797715.0,17042,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068527,2317868.00
08/06/2017 21:15,2,0.125,ALERT,213.29,299.67,59.970,1502068503,"201051344000438","219011344069620",16.48,19.00,0,298.17,339.34,2.1,0.1,0.000,800038.3,800038.3,17024,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068528,2317869.00
08/06/2017 21:15,2,0.148,ACTIVE,213.51,299.07,59.975,1502068503,"201051344000417","219011344069620",13.64,18.70,0,297.87,300.87,2.0,0.1,0.000,714619.3,714619.3,17068,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068529,2317870.00
08/06/2017 21:15,2,0.049,ALERT,211.93,298.47,59.975,1502068503,"274151322000083","219011344069620",16.20,22.00,0,296.66,338.44,0.8,0.0,0.000,1041779.8,1041779.8,16939,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068531,2317871.00
08/06/2017 21:15,2,0.051,ALERT,212.16,297.57,59.991,1502068503,"274151322000076","219011344069620",18.21,22.30,0,296.36,352.87,0.9,0.0,0.000,1112191.6,1112191.6,16932,0,0,0,L,1151911521,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068533,2317872.00
08/06/2017 21:15,2,0.125,ALERT,213.06,300.27,60.007,1502068503,"201051344000868","219011344069620",16.18,20.00,0,298.17,339.04,2.1,0.1,0.000,793936.0,793936.0,17057,0,0,0,L,1122011218,0,121.10,122.68,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068535,2317873.00
08/06/2017 21:15,2,0.043,ALERT,211.93,298.47,59.965,1502068503,"274151322000095","219011344069620",17.14,21.50,0,297.26,338.14,0.7,0.0,0.000,1101487.5,1101487.5,16950,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068537,2317874.00
08/06/2017 21:15,2,0.086,ACTIVE_NO_POWER,212.83,299.37,60.018,1502068503,"201051344000988","219011344069620",14.73,20.70,0,295.46,300.87,1.3,0.0,0.000,686670.3,686670.3,17029,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068538,2317875.00
08/06/2017 21:15,2,0.109,ALERT,213.06,299.07,59.965,1502068503,"201051344001025","219011344069620",17.37,19.30,0,297.26,339.34,1.9,0.0,0.000,800892.0,800892.0,17029,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068539,2317876.00
08/06/2017 21:15,2,0.109,ALERT,212.83,299.67,59.933,1502068503,"201051344000458","219011344069620",16.94,21.30,0,298.17,338.44,1.9,0.0,0.000,805103.4,805103.4,17024,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068541,2317877.00
08/06/2017 21:15,2,0.098,ALERT,213.51,299.37,59.970,1502068503,"201051344000853","219011344069620",14.59,21.00,0,297.87,339.95,1.5,0.0,0.000,806433.8,806433.8,17046,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068543,2317878.00
08/06/2017 21:15,2,0.088,ALERT,213.74,299.97,59.954,1502068503,"201051344000685","219011344069620",15.80,19.00,0,297.57,339.34,1.4,0.0,0.000,799878.6,799878.6,17062,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068545,2317879.00
08/06/2017 21:15,2,0.066,ALERT,213.51,299.37,59.970,1502068503,"201051344000917","219011344069620",28.49,20.30,0,296.96,338.74,2.0,0.0,0.000,796574.4,796574.4,17057,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1502068547,2317880.00
08/06/2017 21:15,2,0.066,ALERT,213.51,300.27,59.965,1502068503,"201051344001145","219011344069620",28.80,18.70,0,298.17,339.34,2.0,0.0,0.000,804588.6,804588.6,17044,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1502068548,2317881.00
08/06/2017 21:15,2,0.119,ALERT,213.51,299.37,59.970,1502068503,"201051344000651","219011344069620",16.50,19.00,0,297.26,339.34,2.0,0.0,0.000,793520.9,793520.9,17037,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068550,2317882.00
08/06/2017 21:15,2,0.008,ALERT,212.61,296.96,59.959,1502068503,"274151322000068","219011344069620",38.59,23.00,0,295.76,392.25,0.0,0.0,0.000,870308.9,870308.9,17326,0,0,0,L,1151911521,0,122.46,122.68,0100,21,0,0,0,0,0,0,227,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1502068553,2317883.00
08/06/2017 21:15,2,0.133,ALERT,213.06,299.67,59.959,1502068503,"201051344001135","219011344069620",16.78,19.50,0,298.17,337.84,2.3,0.3,0.000,789066.5,789066.5,17006,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068555,2317884.00
08/06/2017 21:15,2,0.113,ALERT,212.83,300.27,59.986,1502068503,"201051344000594","219011344069620",16.58,20.30,0,297.57,338.74,1.9,0.0,0.000,808493.2,808493.2,17031,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068557,2317885.00
08/06/2017 21:15,2,0.123,ALERT,213.51,299.67,59.965,1502068503,"201051344001203","219011344069620",14.85,19.30,0,298.17,340.25,1.9,0.0,0.000,798972.8,798972.8,17064,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068558,2317886.00
08/06/2017 21:15,2,0.045,ALERT,211.70,298.47,59.970,1502068503,"274151322000054","219011344069620",15.39,23.00,0,296.66,338.14,0.7,0.0,0.000,1015631.8,1015631.8,16915,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068560,2317887.00
08/06/2017 21:15,2,0.113,ALERT,213.06,299.37,59.965,1502068503,"201051344000867","219011344069620",15.45,21.00,0,297.57,338.44,1.8,0.0,0.000,792676.0,792676.0,17063,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068562,2317888.00
08/06/2017 21:15,2,0.100,ALERT,213.29,299.67,59.986,1502068503,"201051344001093","219011344069620",28.29,19.50,0,298.17,337.24,2.9,0.8,0.000,796544.9,796544.9,17065,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502068564,2317889.00
08/06/2017 21:15,2,0.078,ALERT,212.83,299.97,59.970,1502068503,"201051344000900","219011344069620",13.46,20.70,0,297.87,337.84,1.1,0.0,0.000,814592.9,814592.9,17066,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068566,2317890.00
08/06/2017 21:15,2,0.111,ALERT,213.06,299.07,59.965,1502068503,"201051344000648","219011344069620",15.66,19.50,0,297.57,339.34,1.8,0.0,0.000,801284.2,801284.2,17038,0,0,0,L,1122011218,0,121.10,122.91,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068567,2317891.00
08/06/2017 21:15,2,0.113,ALERT,213.06,300.27,59.965,1502068503,"201051344000569","219011344069620",15.92,21.80,0,298.77,339.04,1.8,0.0,0.000,816292.1,816292.1,17010,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068569,2317892.00
08/06/2017 21:15,2,0.133,ALERT,212.83,299.67,59.970,1502068503,"201051344000983","219011344069620",15.33,21.00,0,298.47,338.74,2.1,0.1,0.000,807095.4,807095.4,17042,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068571,2317893.00
08/06/2017 21:15,2,0.105,ALERT,212.83,299.37,59.965,1502068503,"201051344001158","219011344069620",14.83,20.70,0,296.96,338.74,1.6,0.0,0.000,791192.2,791192.2,17041,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502068573,2317894.00
08/06/2017 21:15,2,0.066,ALERT,213.29,299.97,59.944,1502068503,"201051344000576","219011344069620",27.93,19.80,0,297.87,338.74,1.9,0.0,0.000,805734.7,805734.7,17053,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502068575,2317895.00
08/06/2017 21:15,2,0.031,ALERT,212.38,297.57,59.959,1502068503,"274151322000087","219011344069620",26.98,24.30,0,295.76,336.64,0.0,0.0,0.000,990694.8,990694.8,17160,0,0,0,L,1151911521,0,122.23,122.46,0100,22,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1502068577,2317896.00
08/06/2017 21:15,2,0.008,ALERT,211.48,297.87,59.917,1502068503,"274151322000088","219011344069620",26.64,22.00,0,296.36,299.37,0.0,0.0,0.000,999615.1,999615.1,16931,0,0,0,L,1151911521,1,122.46,122.01,0100,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502068578,2317897.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.77,59.975,1502069403,"201051344000645","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,804654.1,804654.1,17029,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502069405,2317898.00
08/06/2017 21:30,2,0.000,ALERT,211.93,297.26,59.965,1502069403,"274151322000085","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1010478.1,1010478.1,16930,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1502069407,2317899.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.47,59.970,1502069403,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,791736.4,791736.4,17079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1502069409,2317900.00
08/06/2017 21:30,2,0.000,ALERT,212.61,298.77,59.970,1502069403,"201051344000469","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,795592.2,795592.2,17045,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1502069411,2317901.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.965,1502069403,"201051344000646","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,790043.6,790043.6,17033,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1502069413,2317902.00
08/06/2017 21:30,2,0.000,ALERT,211.48,298.17,59.959,1502069403,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1052401.0,1052401.0,16928,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1502069414,2317903.00
08/06/2017 21:30,2,0.000,ALERT,213.06,299.37,59.965,1502069403,"201051344000585","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,803905.3,803905.3,17031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1502069416,2317904.00
08/06/2017 21:30,2,0.000,ALERT,212.83,299.37,59.975,1502069403,"201051344001230","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,794515.4,794515.4,17072,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1502069418,2317905.00
08/06/2017 21:30,2,0.000,ALERT,213.29,299.97,59.944,1502069403,"201051344000582","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,783536.9,783536.9,17022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1502069420,2317906.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.970,1502069403,"201051344000955","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,803640.6,803640.6,17047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1502069422,2317907.00
08/06/2017 21:30,2,0.000,ALERT,212.16,297.26,59.975,1502069403,"274151322000094","219011344069620",0.00,21.00,0,295.16,362.79,0.0,0.0,0.000,869487.7,869487.7,17315,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1502069424,2317908.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.67,59.975,1502069403,"201051344000579","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,813863.2,813863.2,17041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502069425,2317909.00
08/06/2017 21:30,2,0.000,ALERT,212.83,299.37,59.975,1502069403,"201051344000890","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,797715.1,797715.1,17044,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1502069427,2317910.00
08/06/2017 21:30,2,0.000,ALERT,213.06,299.07,60.002,1502069403,"201051344000438","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,800038.3,800038.3,17026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1502069429,2317911.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.47,59.954,1502069403,"201051344000417","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,714619.3,714619.3,17069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1502069431,2317912.00
08/06/2017 21:30,2,0.000,ALERT,211.93,297.57,59.975,1502069403,"274151322000083","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1041779.8,1041779.8,16941,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1502069433,2317913.00
08/06/2017 21:30,2,0.000,ALERT,212.61,297.26,59.986,1502069403,"274151322000076","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,1112191.6,1112191.6,16934,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1502069434,2317914.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.975,1502069403,"201051344000868","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,793936.1,793936.1,17059,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1502069436,2317915.00
08/06/2017 21:30,2,0.000,ALERT,211.93,298.47,59.970,1502069403,"274151322000095","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1101487.5,1101487.5,16952,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1502069438,2317916.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1502069403,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,686670.3,686670.3,17030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1502069440,2317917.00
08/06/2017 21:30,2,0.000,ALERT,212.61,298.17,59.970,1502069403,"201051344001025","219011344069620",0.00,17.80,0,297.26,303.58,0.0,0.0,0.000,800892.0,800892.0,17031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502069442,2317918.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1502069403,"201051344000458","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,805103.4,805103.4,17026,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1502069443,2317919.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.77,59.970,1502069403,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,806433.8,806433.8,17048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1502069445,2317920.00
08/06/2017 21:30,2,0.000,ALERT,213.29,299.07,59.981,1502069403,"201051344000685","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,799878.6,799878.6,17064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1502069447,2317921.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.77,59.981,1502069403,"201051344000917","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,796574.4,796574.4,17059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1502069449,2317922.00
08/06/2017 21:30,2,0.000,ALERT,213.29,299.37,59.981,1502069403,"201051344001145","219011344069620",0.00,17.50,0,298.17,304.48,0.0,0.0,0.000,804588.6,804588.6,17046,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1502069451,2317923.00
08/06/2017 21:30,2,0.000,ALERT,213.06,298.47,59.981,1502069403,"201051344000651","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,793520.9,793520.9,17039,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1502069453,2317924.00
08/06/2017 21:30,2,0.000,ALERT,211.48,297.87,59.975,1502069403,"274151322000088","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,999615.1,999615.1,16933,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1502069455,2317925.00
08/06/2017 21:30,2,0.000,ALERT,212.38,296.66,59.975,1502069403,"274151322000068","219011344069620",0.00,21.80,0,294.86,369.10,0.0,0.0,0.000,870308.9,870308.9,17328,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1502069457,2317926.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.07,59.975,1502069403,"201051344001135","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,789066.6,789066.6,17008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502069458,2317927.00
08/06/2017 21:30,2,0.000,ALERT,212.38,299.67,59.970,1502069403,"201051344000594","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,808493.2,808493.2,17033,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1502069460,2317928.00
08/06/2017 21:30,2,0.000,ALERT,213.06,299.07,59.981,1502069403,"201051344001203","219011344069620",0.00,18.00,0,297.57,304.78,0.0,0.0,0.000,798972.8,798972.8,17066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1502069462,2317929.00
08/06/2017 21:30,2,0.000,ALERT,211.70,297.87,59.965,1502069403,"274151322000054","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,1015631.8,1015631.8,16917,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1502069464,2317930.00
08/06/2017 21:30,2,0.000,ALERT,212.83,298.77,59.970,1502069403,"201051344000867","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,792676.0,792676.0,17065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1502069465,2317931.00
08/06/2017 21:30,2,0.000,ALERT,213.06,299.07,59.975,1502069403,"201051344001093","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,796545.0,796545.0,17067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1502069467,2317932.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1502069403,"201051344000900","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,814592.9,814592.9,17068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1502069469,2317933.00
08/06/2017 21:30,2,0.000,ALERT,212.83,298.77,59.970,1502069403,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,801284.2,801284.2,17040,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1502069471,2317934.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.67,59.938,1502069403,"201051344000569","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,816292.1,816292.1,17012,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1502069473,2317935.00
08/06/2017 21:30,2,0.000,ALERT,212.61,299.37,59.949,1502069403,"201051344000983","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,807095.5,807095.5,17044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1502069475,2317936.00
08/06/2017 21:30,2,0.000,ALERT,212.61,298.77,59.981,1502069403,"201051344001158","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,791192.2,791192.2,17043,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1502069476,2317937.00
08/06/2017 21:30,2,0.000,ALERT,213.06,299.67,59.970,1502069403,"201051344000576","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,805734.7,805734.7,17055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1502069478,2317938.00
08/06/2017 21:30,2,0.000,ALERT,212.16,296.66,59.996,1502069403,"274151322000087","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,990694.8,990694.8,17162,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1502069480,2317939.00
08/06/2017 21:45,2,0.000,ALERT,212.61,298.17,60.023,1502070304,"201051344000645","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,804654.1,804654.1,17031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070306,2317940.00
08/06/2017 21:45,2,0.000,ALERT,211.25,296.36,60.007,1502070304,"274151322000085","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1010478.1,1010478.1,16932,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070307,2317941.00
08/06/2017 21:45,2,0.000,ALERT,212.61,297.87,59.965,1502070304,"201051344000633","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,791736.4,791736.4,17081,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070310,2317942.00
08/06/2017 21:45,2,0.000,ALERT,212.16,298.17,59.928,1502070304,"201051344000469","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,795592.2,795592.2,17047,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070311,2317943.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.77,60.007,1502070304,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,790043.6,790043.6,17035,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070313,2317944.00
08/06/2017 21:45,2,0.000,ALERT,210.80,296.96,59.970,1502070304,"274151322000052","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1052401.0,1052401.0,16930,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070315,2317945.00
08/06/2017 21:45,2,0.000,ALERT,212.38,299.07,59.970,1502070304,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,803905.3,803905.3,17033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070317,2317946.00
08/06/2017 21:45,2,0.000,ALERT,212.16,299.07,59.959,1502070304,"201051344001230","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,794515.4,794515.4,17074,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070318,2317947.00
08/06/2017 21:45,2,0.000,ALERT,212.83,299.67,59.970,1502070304,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.17,0.0,0.0,0.000,783536.9,783536.9,17024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070320,2317948.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.77,59.975,1502070304,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,803640.6,803640.6,17049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070322,2317949.00
08/06/2017 21:45,2,0.000,ALERT,211.25,296.06,59.981,1502070304,"274151322000094","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,869487.7,869487.7,17317,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070324,2317950.00
08/06/2017 21:45,2,0.000,ALERT,211.93,299.07,59.975,1502070304,"201051344000579","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,813863.2,813863.2,17043,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070326,2317951.00
08/06/2017 21:45,2,0.000,ALERT,212.16,299.07,60.023,1502070304,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,797715.1,797715.1,17046,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070327,2317952.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.77,59.949,1502070304,"201051344000438","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,800038.3,800038.3,17028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070329,2317953.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.17,59.959,1502070304,"201051344000417","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,714619.3,714619.3,17071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070331,2317954.00
08/06/2017 21:45,2,0.000,ALERT,211.03,296.96,59.981,1502070304,"274151322000083","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1041779.8,1041779.8,16943,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070333,2317955.00
08/06/2017 21:45,2,0.000,ALERT,211.48,296.36,59.981,1502070304,"274151322000076","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1112191.6,1112191.6,16936,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070335,2317956.00
08/06/2017 21:45,2,0.000,ALERT,211.93,299.07,59.986,1502070304,"201051344000868","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,793936.1,793936.1,17061,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070336,2317957.00
08/06/2017 21:45,2,0.000,ALERT,210.80,297.57,59.975,1502070304,"274151322000095","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1101487.5,1101487.5,16954,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070338,2317958.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1502070304,"201051344000988","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,686670.3,686670.3,17032,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070340,2317959.00
08/06/2017 21:45,2,0.000,ALERT,212.16,297.87,59.981,1502070304,"201051344001025","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,800892.0,800892.0,17033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070342,2317960.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1502070304,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,805103.4,805103.4,17028,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070344,2317961.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.17,59.991,1502070304,"201051344000853","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,806433.8,806433.8,17050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070346,2317962.00
08/06/2017 21:45,2,0.000,ALERT,212.61,298.77,59.986,1502070304,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,799878.6,799878.6,17066,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070347,2317963.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.17,60.007,1502070304,"201051344000917","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,796574.4,796574.4,17061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070349,2317964.00
08/06/2017 21:45,2,0.000,ALERT,212.61,299.07,59.991,1502070304,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,804588.6,804588.6,17048,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070351,2317965.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.17,59.986,1502070304,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,793520.9,793520.9,17041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070353,2317966.00
08/06/2017 21:45,2,0.000,ALERT,210.80,297.26,59.986,1502070304,"274151322000088","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,999615.1,999615.1,16935,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070355,2317967.00
08/06/2017 21:45,2,0.000,ALERT,211.70,296.36,59.981,1502070304,"274151322000068","219011344069620",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,870308.9,870308.9,17330,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070356,2317968.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.77,59.986,1502070304,"201051344001135","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,789066.6,789066.6,17010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070358,2317969.00
08/06/2017 21:45,2,0.000,ALERT,211.93,299.37,59.981,1502070304,"201051344000594","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,808493.2,808493.2,17035,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070360,2317970.00
08/06/2017 21:45,2,0.000,ALERT,212.61,298.47,59.975,1502070304,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,798972.8,798972.8,17068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070362,2317971.00
08/06/2017 21:45,2,0.000,ALERT,211.03,296.96,59.944,1502070304,"274151322000054","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1015631.8,1015631.8,16919,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070364,2317972.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.17,59.981,1502070304,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,792676.0,792676.0,17067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070365,2317973.00
08/06/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1502070304,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.27,0.0,0.0,0.000,796545.0,796545.0,17069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070367,2317974.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.47,59.970,1502070304,"201051344000900","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,814592.9,814592.9,17070,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070369,2317975.00
08/06/2017 21:45,2,0.000,ALERT,212.16,297.87,59.970,1502070304,"201051344000648","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,801284.2,801284.2,17042,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070371,2317976.00
08/06/2017 21:45,2,0.000,ALERT,212.16,298.77,59.970,1502070304,"201051344000569","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,816292.1,816292.1,17014,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070373,2317977.00
08/06/2017 21:45,2,0.000,ALERT,211.93,298.47,59.944,1502070304,"201051344000983","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,807095.5,807095.5,17046,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070375,2317978.00
08/06/2017 21:45,2,0.000,ALERT,212.16,298.17,59.970,1502070304,"201051344001158","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,791192.2,791192.2,17045,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502070377,2317979.00
08/06/2017 21:45,2,0.000,ALERT,212.61,298.77,59.970,1502070304,"201051344000576","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,805734.7,805734.7,17057,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070378,2317980.00
08/06/2017 21:45,2,0.000,ALERT,211.25,295.46,59.959,1502070304,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,990694.8,990694.8,17164,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502070380,2317981.00
08/06/2017 22:00,2,0.000,ALERT,212.83,299.07,59.975,1502071203,"201051344000645","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,804654.1,804654.1,17033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071205,2317982.00
08/06/2017 22:00,2,0.000,ALERT,211.70,297.57,59.975,1502071203,"274151322000085","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1010478.1,1010478.1,16934,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071207,2317983.00
08/06/2017 22:00,2,0.000,ALERT,213.06,298.77,59.975,1502071203,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,791736.4,791736.4,17083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071209,2317984.00
08/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.944,1502071203,"201051344000469","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,795592.2,795592.2,17049,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071211,2317985.00
08/06/2017 22:00,2,0.000,ALERT,212.16,298.77,59.975,1502071203,"201051344000646","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,790043.6,790043.6,17037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071213,2317986.00
08/06/2017 22:00,2,0.000,ALERT,211.48,297.57,59.981,1502071203,"274151322000052","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1052401.0,1052401.0,16932,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071214,2317987.00
08/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.991,1502071203,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,803905.3,803905.3,17035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071216,2317988.00
08/06/2017 22:00,2,0.000,ALERT,212.38,299.07,59.981,1502071203,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,794515.4,794515.4,17076,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071218,2317989.00
08/06/2017 22:00,2,0.000,ALERT,213.06,299.97,59.981,1502071203,"201051344000582","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,783536.9,783536.9,17026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071220,2317990.00
08/06/2017 22:00,2,0.000,ALERT,211.93,299.07,60.012,1502071203,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,803640.6,803640.6,17051,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071222,2317991.00
08/06/2017 22:00,2,0.000,ALERT,211.48,296.66,59.965,1502071203,"274151322000094","219011344069620",0.00,18.70,0,294.86,297.87,0.0,0.0,0.000,869487.7,869487.7,17319,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071223,2317992.00
08/06/2017 22:00,2,0.000,ALERT,212.38,299.67,59.975,1502071203,"201051344000579","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,813863.2,813863.2,17045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071225,2317993.00
08/06/2017 22:00,2,0.000,ALERT,212.38,299.37,59.970,1502071203,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,797715.1,797715.1,17048,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071227,2317994.00
08/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.986,1502071203,"201051344000438","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,800038.3,800038.3,17030,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071229,2317995.00
08/06/2017 22:00,2,0.000,ALERT,212.61,298.47,59.954,1502071203,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,714619.3,714619.3,17073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071231,2317996.00
08/06/2017 22:00,2,0.000,ALERT,211.70,297.87,59.965,1502071203,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1041779.8,1041779.8,16945,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071233,2317997.00
08/06/2017 22:00,2,0.000,ALERT,212.16,296.96,59.970,1502071203,"274151322000076","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1112191.6,1112191.6,16938,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071234,2317998.00
08/06/2017 22:00,2,0.000,ALERT,212.38,299.67,59.965,1502071203,"201051344000868","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,793936.1,793936.1,17063,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071236,2317999.00
08/06/2017 22:00,2,0.000,ALERT,211.48,298.17,59.970,1502071203,"274151322000095","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1101487.5,1101487.5,16956,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071238,2318000.00
08/06/2017 22:00,2,0.000,ALERT,212.38,299.07,59.954,1502071203,"201051344000988","219011344069620",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,686670.3,686670.3,17034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071240,2318001.00
08/06/2017 22:00,2,0.000,ALERT,212.38,297.87,59.970,1502071203,"201051344001025","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,800892.0,800892.0,17035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071242,2318002.00
