ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 22:00,2,0.000,ALERT,212.38,299.07,59.959,1502071203,"201051344000458","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,805103.4,805103.4,17030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071244,2318003.00
08/06/2017 22:00,2,0.000,ALERT,213.06,299.07,59.996,1502071203,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,806433.8,806433.8,17052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071245,2318004.00
08/06/2017 22:00,2,0.000,ALERT,212.83,298.77,59.959,1502071203,"201051344000685","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,799878.6,799878.6,17068,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071247,2318005.00
08/06/2017 22:00,2,0.000,ALERT,212.38,298.17,59.922,1502071203,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,796574.4,796574.4,17063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071249,2318006.00
08/06/2017 22:00,2,0.000,ALERT,212.83,298.77,59.959,1502071203,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,804588.6,804588.6,17050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071251,2318007.00
08/06/2017 22:00,2,0.000,ALERT,212.61,297.87,59.996,1502071203,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,793520.9,793520.9,17043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071253,2318008.00
08/06/2017 22:00,2,0.000,ALERT,211.03,296.36,60.002,1502071203,"274151322000088","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,999615.1,999615.1,16937,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071255,2318009.00
08/06/2017 22:00,2,0.000,ALERT,211.93,296.06,59.959,1502071203,"274151322000068","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,870308.9,870308.9,17332,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071256,2318010.00
08/06/2017 22:00,2,0.000,ALERT,212.16,298.47,59.954,1502071203,"201051344001135","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,789066.6,789066.6,17012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071258,2318011.00
08/06/2017 22:00,2,0.000,ALERT,212.16,299.67,59.954,1502071203,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,808493.2,808493.2,17037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071260,2318012.00
08/06/2017 22:00,2,0.000,ALERT,212.61,298.47,59.954,1502071203,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,798972.8,798972.8,17070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071262,2318013.00
08/06/2017 22:00,2,0.000,ALERT,211.25,296.66,59.975,1502071203,"274151322000054","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1015631.8,1015631.8,16921,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071264,2318014.00
08/06/2017 22:00,2,0.000,ALERT,212.38,298.47,59.986,1502071203,"201051344000867","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,792676.0,792676.0,17069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071265,2318015.00
08/06/2017 22:00,2,0.000,ALERT,212.38,298.47,59.954,1502071203,"201051344001093","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,796545.0,796545.0,17071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071267,2318016.00
08/06/2017 22:00,2,0.000,ALERT,212.16,299.07,60.002,1502071203,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,814592.9,814592.9,17072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502071269,2318017.00
08/06/2017 22:00,2,0.000,ALERT,212.38,298.17,59.965,1502071203,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,801284.2,801284.2,17044,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071271,2318018.00
08/06/2017 22:00,2,0.000,ALERT,212.16,299.07,59.959,1502071203,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,816292.1,816292.1,17016,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071273,2318019.00
08/06/2017 22:00,2,0.000,ALERT,212.16,299.07,59.965,1502071203,"201051344000983","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,807095.5,807095.5,17048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071274,2318020.00
08/06/2017 22:00,2,0.000,ALERT,212.16,298.17,59.965,1502071203,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,791192.2,791192.2,17047,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071276,2318021.00
08/06/2017 22:00,2,0.000,ALERT,212.61,299.07,59.959,1502071203,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,805734.7,805734.7,17059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071278,2318022.00
08/06/2017 22:00,2,0.000,ALERT,211.48,295.76,59.959,1502071203,"274151322000087","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,990694.8,990694.8,17166,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502071280,2318023.00
08/06/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1502072103,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,804654.1,804654.1,17035,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072105,2318024.00
08/06/2017 22:15,2,0.000,ALERT,211.93,297.26,59.981,1502072103,"274151322000085","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,1010478.1,1010478.1,16936,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072107,2318025.00
08/06/2017 22:15,2,0.000,ALERT,213.29,298.77,59.986,1502072103,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,791736.4,791736.4,17085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072109,2318026.00
08/06/2017 22:15,2,0.000,ALERT,212.83,299.07,59.975,1502072103,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,795592.2,795592.2,17051,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072111,2318027.00
08/06/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1502072103,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,790043.6,790043.6,17039,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072113,2318028.00
08/06/2017 22:15,2,0.000,ALERT,211.48,296.96,59.981,1502072103,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1052401.0,1052401.0,16934,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072114,2318029.00
08/06/2017 22:15,2,0.000,ALERT,212.83,299.37,59.975,1502072103,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,803905.3,803905.3,17037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072116,2318030.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.37,59.975,1502072103,"201051344001230","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,794515.4,794515.4,17078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072118,2318031.00
08/06/2017 22:15,2,0.000,ALERT,213.29,299.97,59.975,1502072103,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,783536.9,783536.9,17028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072120,2318032.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.07,59.981,1502072103,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,803640.6,803640.6,17053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072121,2318033.00
08/06/2017 22:15,2,0.000,ALERT,211.70,296.96,59.981,1502072103,"274151322000094","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,869487.7,869487.7,17321,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072123,2318034.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.97,59.986,1502072103,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,813863.2,813863.2,17047,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072125,2318035.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1502072103,"201051344000890","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,797715.1,797715.1,17050,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072127,2318036.00
08/06/2017 22:15,2,0.000,ALERT,212.83,299.07,59.991,1502072103,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,800038.3,800038.3,17032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072129,2318037.00
08/06/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1502072103,"201051344000417","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,714619.3,714619.3,17075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072131,2318038.00
08/06/2017 22:15,2,0.000,ALERT,211.70,297.26,59.981,1502072103,"274151322000083","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1041779.8,1041779.8,16947,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072133,2318039.00
08/06/2017 22:15,2,0.000,ALERT,212.38,297.26,60.023,1502072103,"274151322000076","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1112191.6,1112191.6,16940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072134,2318040.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.954,1502072103,"201051344000868","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,793936.1,793936.1,17065,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072136,2318041.00
08/06/2017 22:15,2,0.000,ALERT,211.70,298.47,60.007,1502072103,"274151322000095","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1101487.5,1101487.5,16958,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072138,2318042.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.07,60.012,1502072103,"201051344000988","219011344069620",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,686670.3,686670.3,17036,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072140,2318043.00
08/06/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1502072103,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,800892.0,800892.0,17037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072142,2318044.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.37,60.007,1502072103,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,805103.4,805103.4,17032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072144,2318045.00
08/06/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1502072103,"201051344000853","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,806433.8,806433.8,17054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072145,2318046.00
08/06/2017 22:15,2,0.000,ALERT,213.06,299.07,59.991,1502072103,"201051344000685","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,799878.6,799878.6,17070,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072147,2318047.00
08/06/2017 22:15,2,0.000,ALERT,212.83,298.77,59.986,1502072103,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,796574.4,796574.4,17065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072149,2318048.00
08/06/2017 22:15,2,0.000,ALERT,213.06,299.67,59.991,1502072103,"201051344001145","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,804588.6,804588.6,17052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072151,2318049.00
08/06/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1502072103,"201051344000651","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,793520.9,793520.9,17045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072153,2318050.00
08/06/2017 22:15,2,0.000,ALERT,211.25,297.87,59.975,1502072103,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,999615.1,999615.1,16939,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072155,2318051.00
08/06/2017 22:15,2,0.000,ALERT,212.38,296.96,59.954,1502072103,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,870308.9,870308.9,17334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072157,2318052.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1502072103,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,789066.6,789066.6,17014,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072158,2318053.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1502072103,"201051344000594","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,808493.2,808493.2,17039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072160,2318054.00
08/06/2017 22:15,2,0.000,ALERT,212.83,299.07,60.034,1502072103,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,798972.8,798972.8,17072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072162,2318055.00
08/06/2017 22:15,2,0.000,ALERT,211.70,297.26,59.981,1502072103,"274151322000054","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1015631.8,1015631.8,16923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072164,2318056.00
08/06/2017 22:15,2,0.000,ALERT,212.61,298.77,60.002,1502072103,"201051344000867","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,792676.0,792676.0,17071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072165,2318057.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1502072103,"201051344001093","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,796545.0,796545.0,17073,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072167,2318058.00
08/06/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1502072103,"201051344000900","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,814592.9,814592.9,17074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072169,2318059.00
08/06/2017 22:15,2,0.000,ALERT,212.61,298.77,59.949,1502072103,"201051344000648","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,801284.2,801284.2,17046,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072171,2318060.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.67,59.996,1502072103,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,816292.1,816292.1,17018,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072173,2318061.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1502072103,"201051344000983","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,807095.5,807095.5,17050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502072174,2318062.00
08/06/2017 22:15,2,0.000,ALERT,212.61,299.07,59.970,1502072103,"201051344001158","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,791192.2,791192.2,17049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072176,2318063.00
08/06/2017 22:15,2,0.000,ALERT,213.06,299.67,59.970,1502072103,"201051344000576","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,805734.7,805734.7,17061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072178,2318064.00
08/06/2017 22:15,2,0.000,ALERT,211.93,297.26,59.975,1502072103,"274151322000087","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,990694.8,990694.8,17168,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502072180,2318065.00
08/06/2017 22:30,2,0.000,ALERT,213.29,299.37,59.996,1502073003,"201051344000645","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,804654.1,804654.1,17037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073005,2318066.00
08/06/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1502073003,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1010478.1,1010478.1,16938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073007,2318067.00
08/06/2017 22:30,2,0.000,ALERT,213.29,299.07,60.002,1502073003,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,791736.4,791736.4,17087,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073009,2318068.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.37,60.012,1502073003,"201051344000469","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,795592.2,795592.2,17053,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073010,2318069.00
08/06/2017 22:30,2,0.000,ALERT,212.61,299.07,60.012,1502073003,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,790043.6,790043.6,17041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073012,2318070.00
08/06/2017 22:30,2,0.000,ALERT,211.48,296.96,60.007,1502073003,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1052401.0,1052401.0,16936,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073014,2318071.00
08/06/2017 22:30,2,0.000,ALERT,213.06,299.37,60.012,1502073003,"201051344000585","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,803905.3,803905.3,17039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073016,2318072.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.37,60.018,1502073003,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,794515.4,794515.4,17080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073018,2318073.00
08/06/2017 22:30,2,0.000,ALERT,213.29,299.97,59.965,1502073003,"201051344000582","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,783536.9,783536.9,17030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073020,2318074.00
08/06/2017 22:30,2,0.000,ALERT,212.61,299.07,60.034,1502073003,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,803640.6,803640.6,17055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073022,2318075.00
08/06/2017 22:30,2,0.000,ALERT,211.93,297.57,60.028,1502073003,"274151322000094","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,869487.7,869487.7,17323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073023,2318076.00
08/06/2017 22:30,2,0.000,ALERT,212.83,300.27,60.012,1502073003,"201051344000579","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,813863.2,813863.2,17049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073025,2318077.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.67,60.018,1502073003,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,797715.1,797715.1,17052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073027,2318078.00
08/06/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1502073003,"201051344000438","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,800038.3,800038.3,17034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073029,2318079.00
08/06/2017 22:30,2,0.000,ALERT,213.06,298.77,60.002,1502073003,"201051344000417","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,714619.3,714619.3,17077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073031,2318080.00
08/06/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1502073003,"274151322000083","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1041779.8,1041779.8,16949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073032,2318081.00
08/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1502073003,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1112191.6,1112191.6,16942,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073034,2318082.00
08/06/2017 22:30,2,0.000,ALERT,212.83,300.27,60.012,1502073003,"201051344000868","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,793936.1,793936.1,17067,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073036,2318083.00
08/06/2017 22:30,2,0.000,ALERT,211.70,298.77,60.007,1502073003,"274151322000095","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,1101487.5,1101487.5,16960,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073038,2318084.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.67,60.012,1502073003,"201051344000988","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,686670.3,686670.3,17038,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073040,2318085.00
08/06/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1502073003,"201051344001025","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,800892.0,800892.0,17039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073041,2318086.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.97,60.012,1502073003,"201051344000458","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,805103.4,805103.4,17034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073043,2318087.00
08/06/2017 22:30,2,0.000,ALERT,213.29,299.67,60.007,1502073003,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,806433.8,806433.8,17056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073045,2318088.00
08/06/2017 22:30,2,0.000,ALERT,213.29,299.37,59.991,1502073003,"201051344000685","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,799878.6,799878.6,17072,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073047,2318089.00
08/06/2017 22:30,2,0.000,ALERT,213.06,298.77,60.012,1502073003,"201051344000917","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,796574.4,796574.4,17067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073049,2318090.00
08/06/2017 22:30,2,0.000,ALERT,213.06,299.67,59.981,1502073003,"201051344001145","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,804588.6,804588.6,17054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073050,2318091.00
08/06/2017 22:30,2,0.000,ALERT,213.06,298.47,60.012,1502073003,"201051344000651","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,793520.9,793520.9,17047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073052,2318092.00
08/06/2017 22:30,2,0.000,ALERT,211.70,297.87,59.996,1502073003,"274151322000088","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,999615.1,999615.1,16941,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073054,2318093.00
08/06/2017 22:30,2,0.000,ALERT,212.61,296.96,60.028,1502073003,"274151322000068","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,870308.9,870308.9,17336,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073056,2318094.00
08/06/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1502073003,"201051344001135","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,789066.6,789066.6,17016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073057,2318095.00
08/06/2017 22:30,2,0.000,ALERT,212.61,300.57,59.996,1502073003,"201051344000594","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,808493.2,808493.2,17041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073059,2318096.00
08/06/2017 22:30,2,0.000,ALERT,212.83,298.77,59.996,1502073003,"201051344001203","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,798972.8,798972.8,17074,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073061,2318097.00
08/06/2017 22:30,2,0.000,ALERT,211.70,298.47,60.002,1502073003,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1015631.8,1015631.8,16925,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073063,2318098.00
08/06/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1502073003,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,792676.0,792676.0,17073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073065,2318099.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.37,59.981,1502073003,"201051344001093","219011344069620",0.00,15.80,0,297.26,300.27,0.0,0.0,0.000,796545.0,796545.0,17075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073066,2318100.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.97,59.996,1502073003,"201051344000900","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,814592.9,814592.9,17076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073068,2318101.00
08/06/2017 22:30,2,0.000,ALERT,213.06,299.37,59.970,1502073003,"201051344000648","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,801284.2,801284.2,17048,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073070,2318102.00
08/06/2017 22:30,2,0.000,ALERT,212.83,300.27,60.002,1502073003,"201051344000569","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,816292.1,816292.1,17020,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073072,2318103.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.97,59.996,1502073003,"201051344000983","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,807095.5,807095.5,17052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073074,2318104.00
08/06/2017 22:30,2,0.000,ALERT,212.83,299.37,59.991,1502073003,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,791192.2,791192.2,17051,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073075,2318105.00
08/06/2017 22:30,2,0.000,ALERT,213.29,300.27,59.991,1502073003,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,805734.7,805734.7,17063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073077,2318106.00
08/06/2017 22:30,2,0.000,ALERT,211.93,296.96,59.986,1502073003,"274151322000087","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,990694.8,990694.8,17170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073079,2318107.00
08/06/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1502073903,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,804654.1,804654.1,17039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073905,2318108.00
08/06/2017 22:45,2,0.000,ALERT,212.16,297.57,59.965,1502073903,"274151322000085","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1010478.1,1010478.1,16940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073907,2318109.00
08/06/2017 22:45,2,0.000,ALERT,213.29,298.77,59.970,1502073903,"201051344000633","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,791736.4,791736.4,17089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073909,2318110.00
08/06/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1502073903,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,795592.2,795592.2,17055,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073911,2318111.00
08/06/2017 22:45,2,0.000,ALERT,212.16,298.77,60.012,1502073903,"201051344000646","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,790043.6,790043.6,17043,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073913,2318112.00
08/06/2017 22:45,2,0.000,ALERT,211.70,297.87,59.954,1502073903,"274151322000052","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,1052401.0,1052401.0,16938,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073915,2318113.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.07,59.975,1502073903,"201051344000585","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,803905.3,803905.3,17041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073917,2318114.00
08/06/2017 22:45,2,0.000,ALERT,212.38,299.07,59.975,1502073903,"201051344001230","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,794515.4,794515.4,17082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073918,2318115.00
08/06/2017 22:45,2,0.000,ALERT,213.06,299.67,59.975,1502073903,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,783536.9,783536.9,17032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073920,2318116.00
08/06/2017 22:45,2,0.000,ALERT,212.16,298.77,59.970,1502073903,"201051344000955","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,803640.6,803640.6,17057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073922,2318117.00
08/06/2017 22:45,2,0.000,ALERT,211.93,297.26,59.959,1502073903,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,869487.7,869487.7,17325,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073924,2318118.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.67,59.986,1502073903,"201051344000579","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,813863.2,813863.2,17051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073926,2318119.00
08/06/2017 22:45,2,0.000,ALERT,212.38,299.67,59.981,1502073903,"201051344000890","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,797715.1,797715.1,17054,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073927,2318120.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.07,59.986,1502073903,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,800038.3,800038.3,17036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073929,2318121.00
08/06/2017 22:45,2,0.000,ALERT,212.83,298.47,59.975,1502073903,"201051344000417","219011344069620",0.00,15.00,0,296.96,299.97,0.0,0.0,0.000,714619.3,714619.3,17079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073931,2318122.00
08/06/2017 22:45,2,0.000,ALERT,212.16,298.47,59.996,1502073903,"274151322000083","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1041779.8,1041779.8,16951,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073933,2318123.00
08/06/2017 22:45,2,0.000,ALERT,212.61,297.87,59.981,1502073903,"274151322000076","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1112191.6,1112191.6,16944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073935,2318124.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.67,59.991,1502073903,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,793936.1,793936.1,17069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073936,2318125.00
08/06/2017 22:45,2,0.000,ALERT,211.93,298.77,59.975,1502073903,"274151322000095","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1101487.5,1101487.5,16962,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073938,2318126.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1502073903,"201051344000988","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,686670.3,686670.3,17040,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073940,2318127.00
08/06/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1502073903,"201051344001025","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,800892.0,800892.0,17041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073942,2318128.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.37,60.002,1502073903,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,805103.4,805103.4,17036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073944,2318129.00
08/06/2017 22:45,2,0.000,ALERT,213.29,299.07,59.949,1502073903,"201051344000853","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,806433.8,806433.8,17058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073946,2318130.00
08/06/2017 22:45,2,0.000,ALERT,212.83,299.07,59.981,1502073903,"201051344000685","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,799878.6,799878.6,17074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073947,2318131.00
08/06/2017 22:45,2,0.000,ALERT,212.83,298.77,59.991,1502073903,"201051344000917","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,796574.4,796574.4,17069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073949,2318132.00
08/06/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1502073903,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,804588.6,804588.6,17056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073951,2318133.00
08/06/2017 22:45,2,0.000,ALERT,212.83,298.47,59.975,1502073903,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,793520.9,793520.9,17049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073953,2318134.00
08/06/2017 22:45,2,0.000,ALERT,211.70,297.57,60.002,1502073903,"274151322000088","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,999615.1,999615.1,16943,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073955,2318135.00
08/06/2017 22:45,2,0.000,ALERT,212.61,296.96,60.002,1502073903,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,870308.9,870308.9,17338,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073956,2318136.00
08/06/2017 22:45,2,0.000,ALERT,212.38,299.07,59.991,1502073903,"201051344001135","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,789066.6,789066.6,17018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073958,2318137.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.97,59.996,1502073903,"201051344000594","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,808493.2,808493.2,17043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073960,2318138.00
08/06/2017 22:45,2,0.000,ALERT,212.83,298.77,60.012,1502073903,"201051344001203","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,798972.8,798972.8,17076,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073962,2318139.00
08/06/2017 22:45,2,0.000,ALERT,211.70,298.17,59.959,1502073903,"274151322000054","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1015631.8,1015631.8,16927,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073964,2318140.00
08/06/2017 22:45,2,0.000,ALERT,213.06,298.77,59.996,1502073903,"201051344000867","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,792676.0,792676.0,17075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073965,2318141.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.37,59.991,1502073903,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,796545.0,796545.0,17077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073967,2318142.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.37,59.996,1502073903,"201051344000900","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,814592.9,814592.9,17078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073969,2318143.00
08/06/2017 22:45,2,0.000,ALERT,212.83,298.47,59.986,1502073903,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,801284.2,801284.2,17050,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073971,2318144.00
08/06/2017 22:45,2,0.000,ALERT,212.83,299.67,59.949,1502073903,"201051344000569","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,816292.1,816292.1,17022,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502073972,2318145.00
08/06/2017 22:45,2,0.000,ALERT,212.61,299.37,59.996,1502073903,"201051344000983","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,807095.5,807095.5,17054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073974,2318146.00
