ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2017 22:45,2,0.000,ALERT,212.83,298.77,59.986,1502073903,"201051344001158","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,791192.2,791192.2,17053,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073976,2318147.00
08/06/2017 22:45,2,0.000,ALERT,213.06,299.67,60.007,1502073903,"201051344000576","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,805734.7,805734.7,17065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073978,2318148.00
08/06/2017 22:45,2,0.000,ALERT,211.93,296.66,59.986,1502073903,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,990694.8,990694.8,17172,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502073980,2318149.00
08/06/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1502074803,"201051344000645","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,804654.1,804654.1,17041,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074805,2318150.00
08/06/2017 23:00,2,0.000,ALERT,212.61,298.47,59.991,1502074803,"274151322000085","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1010478.1,1010478.1,16942,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074806,2318151.00
08/06/2017 23:00,2,0.000,ALERT,213.74,299.37,59.954,1502074803,"201051344000633","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,791736.4,791736.4,17091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074808,2318152.00
08/06/2017 23:00,2,0.000,ALERT,213.29,299.97,59.949,1502074803,"201051344000469","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,795592.2,795592.2,17057,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074810,2318153.00
08/06/2017 23:00,2,0.000,ALERT,212.61,299.37,59.938,1502074803,"201051344000646","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,790043.6,790043.6,17045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074812,2318154.00
08/06/2017 23:00,2,0.000,ALERT,212.16,298.47,59.965,1502074803,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1052401.0,1052401.0,16940,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074814,2318155.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.67,59.975,1502074803,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,803905.3,803905.3,17043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074815,2318156.00
08/06/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1502074803,"201051344001230","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,794515.4,794515.4,17084,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074817,2318157.00
08/06/2017 23:00,2,0.000,ALERT,213.29,300.27,59.965,1502074803,"201051344000582","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,783536.9,783536.9,17034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074819,2318158.00
08/06/2017 23:00,2,0.000,ALERT,212.38,299.37,59.991,1502074803,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,803640.6,803640.6,17059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074821,2318159.00
08/06/2017 23:00,2,0.000,ALERT,212.38,298.17,59.965,1502074803,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,869487.7,869487.7,17327,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074823,2318160.00
08/06/2017 23:00,2,0.000,ALERT,213.06,300.57,59.975,1502074803,"201051344000579","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,813863.2,813863.2,17053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074824,2318161.00
08/06/2017 23:00,2,0.000,ALERT,212.83,299.97,59.938,1502074803,"201051344000890","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,797715.1,797715.1,17056,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074826,2318162.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1502074803,"201051344000438","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,800038.3,800038.3,17038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074828,2318163.00
08/06/2017 23:00,2,0.000,ALERT,212.83,298.47,59.938,1502074803,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,714619.3,714619.3,17081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074830,2318164.00
08/06/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1502074803,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1041779.8,1041779.8,16953,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074832,2318165.00
08/06/2017 23:00,2,0.000,ALERT,213.06,298.47,59.954,1502074803,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1112191.6,1112191.6,16946,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074833,2318166.00
08/06/2017 23:00,2,0.000,ALERT,213.06,300.57,59.965,1502074803,"201051344000868","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,793936.1,793936.1,17071,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074835,2318167.00
08/06/2017 23:00,2,0.000,ALERT,212.38,299.37,59.954,1502074803,"274151322000095","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1101487.5,1101487.5,16964,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074837,2318168.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.959,1502074803,"201051344000988","219011344069620",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,686670.3,686670.3,17042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074839,2318169.00
08/06/2017 23:00,2,0.000,ALERT,212.61,298.77,60.007,1502074803,"201051344001025","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,800892.0,800892.0,17043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074841,2318170.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1502074803,"201051344000458","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,805103.4,805103.4,17038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074842,2318171.00
08/06/2017 23:00,2,0.000,ALERT,213.74,299.97,59.959,1502074803,"201051344000853","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,806433.8,806433.8,17060,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074844,2318172.00
08/06/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1502074803,"201051344000685","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,799878.6,799878.6,17076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074846,2318173.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.07,59.954,1502074803,"201051344000917","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,796574.4,796574.4,17071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074848,2318174.00
08/06/2017 23:00,2,0.000,ALERT,213.29,299.67,59.949,1502074803,"201051344001145","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,804588.6,804588.6,17058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074850,2318175.00
08/06/2017 23:00,2,0.000,ALERT,213.06,298.77,59.928,1502074803,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,793520.9,793520.9,17051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074852,2318176.00
08/06/2017 23:00,2,0.000,ALERT,212.16,298.47,59.944,1502074803,"274151322000088","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,999615.1,999615.1,16945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074853,2318177.00
08/06/2017 23:00,2,0.000,ALERT,213.06,297.57,59.944,1502074803,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,870308.9,870308.9,17340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074855,2318178.00
08/06/2017 23:00,2,0.000,ALERT,212.61,299.37,59.949,1502074803,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,789066.6,789066.6,17020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074857,2318179.00
08/06/2017 23:00,2,0.000,ALERT,213.06,300.87,59.944,1502074803,"201051344000594","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,808493.2,808493.2,17045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074859,2318180.00
08/06/2017 23:00,2,0.000,ALERT,213.06,299.37,59.944,1502074803,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,798972.8,798972.8,17078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074861,2318181.00
08/06/2017 23:00,2,0.000,ALERT,212.16,298.17,59.944,1502074803,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1015631.8,1015631.8,16929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074862,2318182.00
08/06/2017 23:00,2,0.000,ALERT,213.51,299.97,59.975,1502074803,"201051344000867","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,792676.0,792676.0,17077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074864,2318183.00
08/06/2017 23:00,2,0.000,ALERT,212.83,299.37,59.959,1502074803,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,796545.0,796545.0,17079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074866,2318184.00
08/06/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1502074803,"201051344000900","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,814592.9,814592.9,17080,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502074868,2318185.00
08/06/2017 23:00,2,0.000,ALERT,213.51,299.67,59.981,1502074803,"201051344000648","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,801284.2,801284.2,17052,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074870,2318186.00
08/06/2017 23:00,2,0.000,ALERT,213.29,300.57,59.949,1502074803,"201051344000569","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,816292.1,816292.1,17024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074871,2318187.00
08/06/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1502074803,"201051344000983","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,807095.5,807095.5,17056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074873,2318188.00
08/06/2017 23:00,2,0.000,ALERT,213.29,299.97,59.944,1502074803,"201051344001158","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,791192.2,791192.2,17055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074875,2318189.00
08/06/2017 23:00,2,0.000,ALERT,213.74,300.57,59.907,1502074803,"201051344000576","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,805734.7,805734.7,17067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074877,2318190.00
08/06/2017 23:00,2,0.000,ALERT,212.61,298.47,59.949,1502074803,"274151322000087","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,990694.8,990694.8,17174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502074878,2318191.00
08/06/2017 23:15,2,0.000,ALERT,213.51,299.97,59.965,1502075703,"201051344000645","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,804654.1,804654.1,17043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075705,2318192.00
08/06/2017 23:15,2,0.000,ALERT,212.83,299.07,59.959,1502075703,"274151322000085","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1010478.1,1010478.1,16944,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075707,2318193.00
08/06/2017 23:15,2,0.000,ALERT,213.74,299.67,60.007,1502075703,"201051344000633","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,791736.4,791736.4,17093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075709,2318194.00
08/06/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1502075703,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,795592.2,795592.2,17059,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075711,2318195.00
08/06/2017 23:15,2,0.000,ALERT,213.06,299.97,59.970,1502075703,"201051344000646","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,790043.6,790043.6,17047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075713,2318196.00
08/06/2017 23:15,2,0.000,ALERT,212.38,299.97,59.970,1502075703,"274151322000052","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,1052401.0,1052401.0,16942,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075714,2318197.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.970,1502075703,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,803905.3,803905.3,17045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075716,2318198.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.57,59.933,1502075703,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,794515.4,794515.4,17086,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075718,2318199.00
08/06/2017 23:15,2,0.000,ALERT,213.74,301.17,59.986,1502075703,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,783536.9,783536.9,17036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075720,2318200.00
08/06/2017 23:15,2,0.000,ALERT,212.83,300.27,59.938,1502075703,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,803640.6,803640.6,17061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075722,2318201.00
08/06/2017 23:15,2,0.000,ALERT,212.61,298.47,59.970,1502075703,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,869487.7,869487.7,17329,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075724,2318202.00
08/06/2017 23:15,2,0.000,ALERT,213.06,300.87,59.975,1502075703,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,813863.2,813863.2,17055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075726,2318203.00
08/06/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1502075703,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,797715.1,797715.1,17058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075727,2318204.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.975,1502075703,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,800038.3,800038.3,17040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075729,2318205.00
08/06/2017 23:15,2,0.000,ALERT,213.29,299.67,59.933,1502075703,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,714619.3,714619.3,17083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075731,2318206.00
08/06/2017 23:15,2,0.000,ALERT,212.61,299.37,59.986,1502075703,"274151322000083","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1041779.8,1041779.8,16955,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075733,2318207.00
08/06/2017 23:15,2,0.000,ALERT,213.06,299.07,59.970,1502075703,"274151322000076","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1112191.6,1112191.6,16948,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075735,2318208.00
08/06/2017 23:15,2,0.000,ALERT,213.06,300.87,59.981,1502075703,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,793936.1,793936.1,17073,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075736,2318209.00
08/06/2017 23:15,2,0.000,ALERT,212.38,300.27,59.965,1502075703,"274151322000095","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1101487.5,1101487.5,16966,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075738,2318210.00
08/06/2017 23:15,2,0.000,ALERT,213.06,300.27,59.975,1502075703,"201051344000988","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,686670.3,686670.3,17044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075740,2318211.00
08/06/2017 23:15,2,0.000,ALERT,213.06,299.67,60.023,1502075703,"201051344001025","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,800892.0,800892.0,17045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075742,2318212.00
08/06/2017 23:15,2,0.000,ALERT,213.06,300.27,59.970,1502075703,"201051344000458","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,805103.4,805103.4,17040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075744,2318213.00
08/06/2017 23:15,2,0.000,ALERT,213.74,300.27,59.975,1502075703,"201051344000853","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,806433.8,806433.8,17062,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075745,2318214.00
08/06/2017 23:15,2,0.000,ALERT,213.51,300.27,59.981,1502075703,"201051344000685","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,799878.6,799878.6,17078,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075747,2318215.00
08/06/2017 23:15,2,0.000,ALERT,213.29,299.67,59.959,1502075703,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,796574.4,796574.4,17073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075749,2318216.00
08/06/2017 23:15,2,0.000,ALERT,213.51,300.57,59.970,1502075703,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,804588.6,804588.6,17060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075751,2318217.00
08/06/2017 23:15,2,0.000,ALERT,213.29,299.37,59.970,1502075703,"201051344000651","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,793520.9,793520.9,17053,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075752,2318218.00
08/06/2017 23:15,2,0.000,ALERT,212.16,299.37,59.959,1502075703,"274151322000088","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,999615.1,999615.1,16947,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075754,2318219.00
08/06/2017 23:15,2,0.000,ALERT,213.29,298.17,59.970,1502075703,"274151322000068","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,870308.9,870308.9,17342,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075756,2318220.00
08/06/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1502075703,"201051344001135","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,789066.6,789066.6,17022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075758,2318221.00
08/06/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1502075703,"201051344000594","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,808493.2,808493.2,17047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075760,2318222.00
08/06/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1502075703,"201051344001203","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,798972.8,798972.8,17080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075761,2318223.00
08/06/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1502075703,"274151322000054","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1015631.8,1015631.8,16931,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075763,2318224.00
08/06/2017 23:15,2,0.000,ALERT,213.51,300.27,59.975,1502075703,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,792676.0,792676.0,17079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075765,2318225.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.933,1502075703,"201051344001093","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,796545.0,796545.0,17081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075767,2318226.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1502075703,"201051344000900","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,814592.9,814592.9,17082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075769,2318227.00
08/06/2017 23:15,2,0.000,ALERT,213.51,299.97,59.975,1502075703,"201051344000648","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,801284.2,801284.2,17054,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075770,2318228.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.87,59.949,1502075703,"201051344000569","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,816292.1,816292.1,17026,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075772,2318229.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1502075703,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,807095.5,807095.5,17058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502075774,2318230.00
08/06/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1502075703,"201051344001158","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,791192.2,791192.2,17057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075776,2318231.00
08/06/2017 23:15,2,0.000,ALERT,213.74,300.87,59.986,1502075703,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,805734.7,805734.7,17069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075778,2318232.00
08/06/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1502075703,"274151322000087","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,990694.8,990694.8,17176,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502075780,2318233.00
08/06/2017 23:30,2,0.000,ALERT,213.74,300.57,59.986,1502076603,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,804654.1,804654.1,17045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076605,2318234.00
08/06/2017 23:30,2,0.000,ALERT,212.61,298.77,59.965,1502076603,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1010478.1,1010478.1,16946,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076607,2318235.00
08/06/2017 23:30,2,0.000,ALERT,213.74,300.27,59.986,1502076603,"201051344000633","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,791736.4,791736.4,17095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076609,2318236.00
08/06/2017 23:30,2,0.000,ALERT,213.29,300.57,59.981,1502076603,"201051344000469","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,795592.2,795592.2,17061,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076611,2318237.00
08/06/2017 23:30,2,0.000,ALERT,212.61,299.67,59.954,1502076603,"201051344000646","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,790043.6,790043.6,17049,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076613,2318238.00
08/06/2017 23:30,2,0.000,ALERT,212.16,298.17,59.975,1502076603,"274151322000052","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1052401.0,1052401.0,16944,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076614,2318239.00
08/06/2017 23:30,2,0.000,ALERT,213.06,299.97,59.944,1502076603,"201051344000585","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,803905.3,803905.3,17047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076616,2318240.00
08/06/2017 23:30,2,0.000,ALERT,212.83,299.97,59.975,1502076603,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,794515.4,794515.4,17088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076618,2318241.00
08/06/2017 23:30,2,0.000,ALERT,213.51,300.57,59.975,1502076603,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,783536.9,783536.9,17038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076620,2318242.00
08/06/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1502076603,"201051344000955","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,803640.6,803640.6,17063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076622,2318243.00
08/06/2017 23:30,2,0.000,ALERT,212.61,297.87,59.981,1502076603,"274151322000094","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,869487.7,869487.7,17331,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076623,2318244.00
08/06/2017 23:30,2,0.000,ALERT,213.29,301.17,59.970,1502076603,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,813863.2,813863.2,17057,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076625,2318245.00
08/06/2017 23:30,2,0.000,ALERT,212.83,300.27,59.938,1502076603,"201051344000890","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,797715.1,797715.1,17060,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076627,2318246.00
08/06/2017 23:30,2,0.000,ALERT,213.29,299.97,59.965,1502076603,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,800038.3,800038.3,17042,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076629,2318247.00
08/06/2017 23:30,2,0.000,ALERT,213.06,299.07,59.970,1502076603,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,714619.3,714619.3,17085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076631,2318248.00
08/06/2017 23:30,2,0.000,ALERT,212.38,299.37,59.986,1502076603,"274151322000083","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1041779.8,1041779.8,16957,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076633,2318249.00
08/06/2017 23:30,2,0.000,ALERT,212.83,298.47,59.970,1502076603,"274151322000076","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1112191.6,1112191.6,16950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076634,2318250.00
08/06/2017 23:30,2,0.000,ALERT,213.06,301.47,59.938,1502076603,"201051344000868","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,793936.1,793936.1,17075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076636,2318251.00
08/06/2017 23:30,2,0.000,ALERT,212.38,299.67,59.965,1502076603,"274151322000095","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,1101487.5,1101487.5,16968,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076638,2318252.00
08/06/2017 23:30,2,0.000,ALERT,213.06,300.87,60.007,1502076603,"201051344000988","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,686670.3,686670.3,17046,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076640,2318253.00
08/06/2017 23:30,2,0.000,ALERT,212.83,298.77,59.928,1502076603,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,800892.0,800892.0,17047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076642,2318254.00
08/06/2017 23:30,2,0.000,ALERT,213.06,300.87,59.965,1502076603,"201051344000458","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,805103.4,805103.4,17042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076644,2318255.00
08/06/2017 23:30,2,0.000,ALERT,213.96,300.57,60.018,1502076603,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,806433.8,806433.8,17064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076645,2318256.00
08/06/2017 23:30,2,0.000,ALERT,213.29,299.67,59.970,1502076603,"201051344000685","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,799878.6,799878.6,17080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076647,2318257.00
08/06/2017 23:30,2,0.000,ALERT,213.06,299.07,59.970,1502076603,"201051344000917","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,796574.4,796574.4,17075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076649,2318258.00
08/06/2017 23:30,2,0.000,ALERT,213.29,299.97,59.954,1502076603,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,804588.6,804588.6,17062,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502076651,2318259.00
08/06/2017 23:30,2,0.000,ALERT,213.06,299.07,60.012,1502076603,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,793520.9,793520.9,17055,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076653,2318260.00
08/06/2017 23:30,2,0.000,ALERT,211.93,298.47,59.954,1502076603,"274151322000088","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,999615.1,999615.1,16949,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076654,2318261.00
08/06/2017 23:30,2,0.000,ALERT,213.29,298.47,59.986,1502076603,"274151322000068","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,870308.9,870308.9,17344,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076656,2318262.00
08/06/2017 23:30,2,0.000,ALERT,212.61,299.67,59.970,1502076603,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,789066.6,789066.6,17024,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076658,2318263.00
08/06/2017 23:30,2,0.000,ALERT,213.06,301.47,59.959,1502076603,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,808493.2,808493.2,17049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076660,2318264.00
08/06/2017 23:30,2,0.000,ALERT,213.06,299.37,59.981,1502076603,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,798972.8,798972.8,17082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076661,2318265.00
08/06/2017 23:30,2,0.000,ALERT,212.38,299.67,59.965,1502076603,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1015631.8,1015631.8,16933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076663,2318266.00
08/06/2017 23:30,2,0.000,ALERT,213.51,300.57,59.975,1502076603,"201051344000867","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,792676.0,792676.0,17081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076665,2318267.00
08/06/2017 23:30,2,0.000,ALERT,212.83,299.67,59.928,1502076603,"201051344001093","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,796545.0,796545.0,17083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076667,2318268.00
08/06/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1502076603,"201051344000900","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,814592.9,814592.9,17084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076669,2318269.00
08/06/2017 23:30,2,0.000,ALERT,213.51,300.27,59.986,1502076603,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,801284.2,801284.2,17056,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076670,2318270.00
08/06/2017 23:30,2,0.000,ALERT,213.29,301.47,59.981,1502076603,"201051344000569","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,816292.1,816292.1,17028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076672,2318271.00
08/06/2017 23:30,2,0.000,ALERT,213.29,301.17,59.986,1502076603,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,807095.5,807095.5,17060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076674,2318272.00
08/06/2017 23:30,2,0.000,ALERT,213.29,300.87,59.981,1502076603,"201051344001158","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,791192.2,791192.2,17059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076676,2318273.00
08/06/2017 23:30,2,0.000,ALERT,213.74,301.47,59.975,1502076603,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,805734.7,805734.7,17071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076678,2318274.00
08/06/2017 23:30,2,0.000,ALERT,212.61,298.17,59.981,1502076603,"274151322000087","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,990694.8,990694.8,17178,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502076679,2318275.00
08/06/2017 23:45,2,0.000,ALERT,213.96,301.17,59.965,1502077503,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,804654.1,804654.1,17047,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077505,2318276.00
08/06/2017 23:45,2,0.000,ALERT,212.61,299.67,59.959,1502077503,"274151322000085","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1010478.1,1010478.1,16948,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077507,2318277.00
08/06/2017 23:45,2,0.000,ALERT,214.19,300.87,59.965,1502077503,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,791736.4,791736.4,17097,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077508,2318278.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.17,59.954,1502077503,"201051344000469","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,795592.2,795592.2,17063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077510,2318279.00
08/06/2017 23:45,2,0.000,ALERT,212.83,299.67,59.959,1502077503,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,790043.6,790043.6,17051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077512,2318280.00
08/06/2017 23:45,2,0.000,ALERT,212.38,299.67,59.954,1502077503,"274151322000052","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1052401.0,1052401.0,16946,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077514,2318281.00
08/06/2017 23:45,2,0.000,ALERT,213.29,300.27,59.954,1502077503,"201051344000585","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,803905.3,803905.3,17049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077515,2318282.00
08/06/2017 23:45,2,0.000,ALERT,213.06,300.57,59.959,1502077503,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,794515.4,794515.4,17090,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077517,2318283.00
08/06/2017 23:45,2,0.000,ALERT,213.51,300.87,59.954,1502077503,"201051344000582","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,783536.9,783536.9,17040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077519,2318284.00
08/06/2017 23:45,2,0.000,ALERT,212.83,299.97,59.959,1502077503,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,803640.6,803640.6,17065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077521,2318285.00
08/06/2017 23:45,2,0.000,ALERT,212.61,299.07,59.938,1502077503,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,869487.7,869487.7,17333,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077523,2318286.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.77,59.954,1502077503,"201051344000579","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,813863.2,813863.2,17059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077524,2318287.00
08/06/2017 23:45,2,0.000,ALERT,213.06,300.57,60.007,1502077503,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,797715.1,797715.1,17062,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077526,2318288.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.97,59.949,1502077503,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,800038.3,800038.3,17044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077528,2318289.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.67,59.922,1502077503,"201051344000417","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,714619.3,714619.3,17087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077530,2318290.00
08/06/2017 23:45,2,0.000,ALERT,212.83,299.37,59.933,1502077503,"274151322000083","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1041779.8,1041779.8,16959,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077532,2318291.00
08/06/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1502077503,"274151322000076","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1112191.6,1112191.6,16952,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077533,2318292.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.77,59.954,1502077503,"201051344000868","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,793936.1,793936.1,17077,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077535,2318293.00
08/06/2017 23:45,2,0.000,ALERT,212.61,300.57,59.938,1502077503,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1101487.5,1101487.5,16970,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077537,2318294.00
08/06/2017 23:45,2,0.000,ALERT,213.29,301.17,59.954,1502077503,"201051344000988","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,686670.3,686670.3,17048,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077539,2318295.00
08/06/2017 23:45,2,0.000,ALERT,213.06,299.37,60.002,1502077503,"201051344001025","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,800892.0,800892.0,17049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077541,2318296.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.17,59.959,1502077503,"201051344000458","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,805103.4,805103.4,17044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077543,2318297.00
08/06/2017 23:45,2,0.000,ALERT,214.19,301.17,59.954,1502077503,"201051344000853","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,806433.8,806433.8,17066,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077544,2318298.00
08/06/2017 23:45,2,0.000,ALERT,213.51,300.27,59.975,1502077503,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,799878.6,799878.6,17082,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077546,2318299.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.954,1502077503,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,796574.4,796574.4,17077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077548,2318300.00
08/06/2017 23:45,2,0.000,ALERT,213.51,300.27,59.991,1502077503,"201051344001145","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,804588.6,804588.6,17064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077550,2318301.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.959,1502077503,"201051344000651","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,793520.9,793520.9,17057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077552,2318302.00
08/06/2017 23:45,2,0.000,ALERT,212.16,299.07,59.944,1502077503,"274151322000088","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,999615.1,999615.1,16951,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077554,2318303.00
08/06/2017 23:45,2,0.000,ALERT,213.29,298.47,59.965,1502077503,"274151322000068","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,870308.9,870308.9,17346,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077555,2318304.00
08/06/2017 23:45,2,0.000,ALERT,212.83,299.97,59.965,1502077503,"201051344001135","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,789066.6,789066.6,17026,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077557,2318305.00
08/06/2017 23:45,2,0.000,ALERT,213.29,301.77,59.959,1502077503,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,808493.2,808493.2,17051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077559,2318306.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.97,59.965,1502077503,"201051344001203","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,798972.8,798972.8,17084,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077561,2318307.00
08/06/2017 23:45,2,0.000,ALERT,212.38,299.37,59.954,1502077503,"274151322000054","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,1015631.8,1015631.8,16935,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077562,2318308.00
08/06/2017 23:45,2,0.000,ALERT,213.74,301.17,59.944,1502077503,"201051344000867","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,792676.0,792676.0,17083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077564,2318309.00
08/06/2017 23:45,2,0.000,ALERT,213.29,299.97,59.959,1502077503,"201051344001093","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,796545.0,796545.0,17085,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077566,2318310.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.47,59.959,1502077503,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,814592.9,814592.9,17086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077568,2318311.00
08/06/2017 23:45,2,0.000,ALERT,213.74,300.87,59.975,1502077503,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,801284.2,801284.2,17058,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077570,2318312.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.77,59.954,1502077503,"201051344000569","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,816292.1,816292.1,17030,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077572,2318313.00
08/06/2017 23:45,2,0.000,ALERT,213.51,301.47,59.959,1502077503,"201051344000983","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,807095.5,807095.5,17062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502077573,2318314.00
08/06/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1502077503,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,791192.2,791192.2,17061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077575,2318315.00
08/06/2017 23:45,2,0.000,ALERT,213.96,301.77,59.954,1502077503,"201051344000576","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,805734.7,805734.7,17073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077577,2318316.00
08/06/2017 23:45,2,0.000,ALERT,212.61,298.17,59.933,1502077503,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,990694.8,990694.8,17180,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502077579,2318317.00
